Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,87.11,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,196.18,146.27
2016,1,22,8,15,546.0,37.5,5.05,2.5,120.5,272.78,222.78
2016,1,22,8,30,647.0,46.0,5.4,3.0,170.0,359.91,304.18
2016,1,22,8,45,706.5,51.0,5.75,3.5,222.5,432.37,371.86
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,509.52,441.47
2016,1,22,9,15,803.0,60.0,6.1,4.5,324.5,576.12,499.47
2016,1,22,9,30,840.0,64.0,6.1,5.0,374.0,644.29,556.73
2016,1,22,9,45,867.0,66.5,6.2,5.5,420.0,704.78,604.97
2016,1,22,10,0,894.0,69.0,6.3,6.0,466.0,758.85,646.04
2016,1,22,10,15,911.5,71.0,6.3,6.5,506.0,809.98,683.69
2016,1,22,10,30,929.0,73.0,6.3,7.0,546.0,859.51,719.47
2016,1,22,10,45,943.0,74.0,6.3,7.5,579.5,902.88,749.98
2016,1,22,11,0,957.0,75.0,6.3,8.0,613.0,943.81,778.3
2016,1,22,11,15,965.5,76.5,6.25,8.0,638.5,977.65,802.22
2016,1,22,11,30,974.0,78.0,6.2,8.0,664.0,1008.28,823.68
2016,1,22,11,45,977.5,79.5,6.2,8.5,681.0,1030.77,837.84
2016,1,22,12,0,981.0,81.0,6.2,9.0,698.0,1049.54,849.33
2016,1,22,12,15,983.5,81.0,6.15,9.0,706.5,1061.67,857.32
2016,1,22,12,30,986.0,81.0,6.1,9.0,715.0,1069.89,862.63
2016,1,22,12,45,987.0,80.5,6.05,9.5,715.0,1072.05,862.08
2016,1,22,13,0,988.0,80.0,6.0,10.0,715.0,1070.22,858.84
2016,1,22,13,15,985.5,79.5,5.95,10.0,706.0,1060.99,852.05
2016,1,22,13,30,983.0,79.0,5.9,10.0,697.0,1047.84,842.64
2016,1,22,13,45,978.5,78.0,5.85,10.0,679.5,1028.34,828.77
2016,1,22,14,0,974.0,77.0,5.8,10.0,662.0,1005.16,812.36
2016,1,22,14,15,965.5,75.5,5.7,10.0,636.0,974.19,789.95
2016,1,22,14,30,957.0,74.0,5.6,10.0,610.0,940.02,765.25
2016,1,22,14,45,943.0,73.0,5.6,10.0,576.0,898.79,735.83
2016,1,22,15,0,929.0,72.0,5.6,10.0,542.0,855.14,704.39
2016,1,22,15,15,911.0,70.0,5.4,10.0,502.0,804.98,666.65
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,753.28,627.43
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,699.55,586.4
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,639.32,538.39
2016,1,22,16,15,806.5,57.0,4.35,9.0,320.0,570.65,481.59
2016,1,22,16,30,769.0,53.0,3.8,8.0,270.0,503.66,424.55
2016,1,22,16,45,711.0,48.0,3.3,7.5,218.0,427.35,357.56
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,355.69,292.29
2016,1,22,17,15,550.0,35.0,2.6,6.0,116.5,268.57,213.68
2016,1,22,17,30,447.0,27.0,2.4,5.0,67.0,192.34,138.22
2016,1,22,17,45,223.5,13.5,2.2,4.5,33.5,82.86,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,87.21,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,197.08,147.32
2016,1,23,8,15,550.0,35.5,1.9,1.5,120.5,271.95,220.99
2016,1,23,8,30,649.0,43.0,1.8,2.0,170.0,357.17,298.77
2016,1,23,8,45,707.0,48.5,1.75,3.0,221.5,429.31,362.93
2016,1,23,9,0,765.0,54.0,1.7,4.0,273.0,506.17,427.88
2016,1,23,9,15,801.5,57.5,1.6,4.5,322.5,571.81,481.36
2016,1,23,9,30,838.0,61.0,1.5,5.0,372.0,639.01,533.51
2016,1,23,9,45,862.5,64.0,1.4,5.5,417.5,692.65,571.63
2016,1,23,10,0,887.0,67.0,1.3,6.0,463.0,751.03,611.1
2016,1,23,10,15,904.5,69.0,1.25,6.5,503.0,801.99,644.34
2016,1,23,10,30,922.0,71.0,1.2,7.0,543.0,851.37,675.64
2016,1,23,10,45,933.5,73.0,1.2,8.0,575.5,893.73,700.81
2016,1,23,11,0,945.0,75.0,1.2,9.0,608.0,933.52,723.79
2016,1,23,11,15,953.0,76.0,1.2,9.5,633.5,966.09,742.84
2016,1,23,11,30,961.0,77.0,1.2,10.0,659.0,995.46,759.71
2016,1,23,11,45,963.5,79.0,1.3,10.5,675.5,1017.48,773.55
2016,1,23,12,0,966.0,81.0,1.4,11.0,692.0,1035.8,785.11
2016,1,23,12,15,968.0,81.5,1.45,11.0,700.5,1047.99,793.33
2016,1,23,12,30,970.0,82.0,1.5,11.0,709.0,1056.32,799.25
2016,1,23,12,45,968.5,82.5,1.6,11.5,708.5,1057.32,799.98
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,1054.38,798.33
2016,1,23,13,15,964.0,82.5,1.75,12.0,698.5,1044.85,793.14
2016,1,23,13,30,961.0,82.0,1.8,12.0,689.0,1031.5,785.62
2016,1,23,13,45,955.0,81.5,1.9,12.5,671.5,1011.55,773.1
2016,1,23,14,0,949.0,81.0,2.0,13.0,654.0,988.06,758.23
2016,1,23,14,15,940.0,79.5,2.05,13.0,628.5,957.22,739.08
2016,1,23,14,30,931.0,78.0,2.1,13.0,603.0,923.28,717.74
2016,1,23,14,45,918.0,76.5,2.15,13.0,569.5,883.05,691.8
2016,1,23,15,0,905.0,75.0,2.2,13.0,536.0,840.42,663.86
2016,1,23,15,15,887.0,72.5,2.15,12.5,496.0,790.5,630.56
2016,1,23,15,30,869.0,70.0,2.1,12.0,456.0,745.27,600.17
2016,1,23,15,45,843.0,67.0,2.05,12.0,411.0,685.9,557.47
2016,1,23,16,0,817.0,64.0,2.0,12.0,366.0,626.37,512.59
2016,1,23,16,15,779.5,60.0,1.8,11.0,316.5,558.87,460.01
2016,1,23,16,30,742.0,56.0,1.6,10.0,267.0,493.09,406.72
2016,1,23,16,45,683.5,50.5,1.4,9.0,216.0,417.19,343.09
2016,1,23,17,0,625.0,45.0,1.2,8.0,165.0,346.03,280.82
2016,1,23,17,15,524.5,36.5,1.2,7.5,116.0,260.71,205.36
2016,1,23,17,30,424.0,28.0,1.2,7.0,67.0,190.22,137.01
2016,1,23,17,45,212.0,14.0,1.3,6.5,33.5,82.15,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.15,2.5,35.0,80.83,0.0
2016,1,24,8,0,393.0,31.0,3.4,3.0,70.0,184.14,137.82
2016,1,24,8,15,495.5,40.5,3.4,3.5,118.5,258.62,210.04
2016,1,24,8,30,598.0,50.0,3.4,4.0,167.0,344.47,288.48
2016,1,24,8,45,618.5,55.5,3.45,5.0,206.5,394.86,335.3
2016,1,24,9,0,639.0,61.0,3.5,6.0,246.0,446.19,380.62
2016,1,24,9,15,627.0,77.0,3.75,6.5,284.0,491.08,419.18
2016,1,24,9,30,615.0,93.0,4.0,7.0,322.0,532.95,453.78
2016,1,24,9,45,657.0,95.0,4.25,8.0,366.0,593.94,502.82
2016,1,24,10,0,699.0,97.0,4.5,9.0,410.0,656.53,551.32
2016,1,24,10,15,790.5,91.0,4.75,9.5,473.5,745.87,619.59
2016,1,24,10,30,882.0,85.0,5.0,10.0,537.0,843.16,692.38
2016,1,24,10,45,897.0,86.0,5.25,11.0,570.5,886.62,721.97
2016,1,24,11,0,912.0,87.0,5.5,12.0,604.0,919.38,743.62
2016,1,24,11,15,701.0,156.5,5.55,12.5,564.0,846.5,686.62
2016,1,24,11,30,490.0,226.0,5.6,13.0,524.0,737.7,599.47
2016,1,24,11,45,711.5,160.0,5.7,14.0,605.5,890.28,715.4
2016,1,24,12,0,933.0,94.0,5.8,15.0,687.0,1020.51,806.96
2016,1,24,12,15,935.0,94.5,5.8,15.0,695.0,1032.45,814.29
2016,1,24,12,30,937.0,95.0,5.8,15.0,703.0,1040.65,819.81
2016,1,24,12,45,934.5,95.5,5.8,15.5,702.0,1040.65,818.08
2016,1,24,13,0,932.0,96.0,5.8,16.0,701.0,1036.85,813.89
2016,1,24,13,15,793.5,139.0,5.7,16.0,649.5,963.63,760.83
2016,1,24,13,30,655.0,182.0,5.6,16.0,598.0,870.58,693.09
2016,1,24,13,45,782.5,138.0,5.6,16.5,622.5,931.83,737.71
2016,1,24,14,0,910.0,94.0,5.6,17.0,647.0,968.68,763.46
2016,1,24,14,15,900.0,92.5,5.5,17.0,621.0,937.82,741.29
2016,1,24,14,30,890.0,91.0,5.4,17.0,595.0,912.51,723.61
2016,1,24,14,45,883.5,86.5,5.3,17.0,563.5,874.88,696.93
2016,1,24,15,0,877.0,82.0,5.2,17.0,532.0,834.5,668.19
2016,1,24,15,15,857.5,79.5,4.9,16.5,492.0,783.82,631.77
2016,1,24,15,30,838.0,77.0,4.6,16.0,452.0,731.8,593.99
2016,1,24,15,45,805.5,74.5,4.35,16.0,406.0,669.65,547.11
2016,1,24,16,0,773.0,72.0,4.1,16.0,360.0,607.91,498.5
2016,1,24,16,15,733.0,67.5,3.6,15.0,311.0,540.2,444.78
2016,1,24,16,30,693.0,63.0,3.1,14.0,262.0,477.49,393.15
2016,1,24,16,45,625.0,57.5,2.7,13.5,211.0,399.34,326.85
2016,1,24,17,0,557.0,52.0,2.3,13.0,160.0,327.16,263.57
2016,1,24,17,15,453.5,42.0,2.3,12.5,113.0,242.76,189.72
2016,1,24,17,30,350.0,32.0,2.3,12.0,66.0,169.85,122.06
2016,1,24,17,45,175.0,16.0,2.35,11.5,33.0,74.84,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,131.0,19.0,2.95,11.5,32.0,65.37,0.0
2016,1,25,8,0,262.0,38.0,3.1,12.0,64.0,147.02,107.03
2016,1,25,8,15,365.5,50.5,3.15,12.5,110.0,216.89,170.88
2016,1,25,8,30,469.0,63.0,3.2,13.0,156.0,299.47,243.27
2016,1,25,8,45,546.0,70.0,3.3,13.5,207.0,373.96,308.02
2016,1,25,9,0,623.0,77.0,3.4,14.0,258.0,455.28,376.44
2016,1,25,9,15,379.5,119.0,3.35,14.5,235.0,382.89,317.18
2016,1,25,9,30,136.0,161.0,3.3,15.0,212.0,267.81,220.35
2016,1,25,9,45,464.0,125.5,3.25,15.5,329.5,486.69,401.41
2016,1,25,10,0,792.0,90.0,3.2,16.0,447.0,713.59,576.3
2016,1,25,10,15,812.5,93.0,3.0,16.5,486.5,765.4,609.47
2016,1,25,10,30,833.0,96.0,2.8,17.0,526.0,816.02,641.98
2016,1,25,10,45,857.5,95.0,2.6,17.5,561.0,863.9,671.54
2016,1,25,11,0,882.0,94.0,2.4,18.0,596.0,910.09,699.02
2016,1,25,11,15,892.0,95.5,2.15,18.0,622.0,944.12,718.21
2016,1,25,11,30,902.0,97.0,1.9,18.0,648.0,975.2,734.83
2016,1,25,11,45,909.5,97.5,1.7,18.5,665.5,989.84,739.28
2016,1,25,12,0,917.0,98.0,1.5,19.0,683.0,1010.53,747.55
2016,1,25,12,15,920.5,98.5,1.4,19.0,692.5,1023.84,753.76
2016,1,25,12,30,924.0,99.0,1.3,19.0,702.0,1033.48,757.72
2016,1,25,12,45,929.5,96.5,1.25,19.5,703.5,1037.79,757.87
2016,1,25,13,0,935.0,94.0,1.2,20.0,705.0,1038.29,755.84
2016,1,25,13,15,933.0,94.0,1.2,20.0,696.5,1030.64,751.26
2016,1,25,13,30,931.0,94.0,1.2,20.0,688.0,1019.26,744.6
2016,1,25,13,45,931.0,91.0,1.2,20.0,672.0,1002.49,734.69
2016,1,25,14,0,931.0,88.0,1.2,20.0,656.0,982.05,722.6
2016,1,25,14,15,922.5,86.5,1.15,20.0,631.0,952.1,703.6
2016,1,25,14,30,914.0,85.0,1.1,20.0,606.0,919.08,682.73
2016,1,25,14,45,906.0,82.0,1.05,20.0,574.0,881.79,659.02
2016,1,25,15,0,898.0,79.0,1.0,20.0,542.0,841.8,633.42
2016,1,25,15,15,842.0,78.0,0.95,19.5,487.0,770.89,587.63
2016,1,25,15,30,786.0,77.0,0.9,19.0,432.0,694.11,536.86
2016,1,25,15,45,800.5,72.0,0.85,19.0,402.5,664.14,517.29
2016,1,25,16,0,815.0,67.0,0.8,19.0,373.0,630.56,493.06
2016,1,25,16,15,777.5,62.5,0.8,18.0,323.5,562.39,443.94
2016,1,25,16,30,740.0,58.0,0.8,17.0,274.0,495.93,394.0
2016,1,25,16,45,679.0,53.0,0.8,16.5,222.0,419.16,332.87
2016,1,25,17,0,618.0,48.0,0.8,16.0,170.0,347.32,272.9
2016,1,25,17,15,517.5,39.0,0.8,15.5,121.0,264.93,202.71
2016,1,25,17,30,417.0,30.0,0.8,15.0,72.0,190.52,135.4
2016,1,25,17,45,208.5,15.0,0.85,14.5,36.0,83.5,0.51
2016,1,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,56.5,18.5,5.85,5.0,24.5,39.83,0.0
2016,1,26,8,0,113.0,37.0,6.0,5.0,49.0,88.48,65.42
2016,1,26,8,15,154.0,57.5,6.1,5.0,83.0,134.02,108.43
2016,1,26,8,30,195.0,78.0,6.2,5.0,117.0,183.87,154.4
2016,1,26,8,45,233.0,94.0,6.35,5.5,153.0,230.92,197.33
2016,1,26,9,0,271.0,110.0,6.5,6.0,189.0,281.94,242.91
2016,1,26,9,15,206.5,135.5,6.55,6.0,202.0,285.74,246.16
2016,1,26,9,30,142.0,161.0,6.6,6.0,215.0,271.33,232.86
2016,1,26,9,45,78.0,164.0,6.65,6.5,194.0,222.62,189.31
2016,1,26,10,0,14.0,167.0,6.7,7.0,173.0,168.8,140.82
2016,1,26,10,15,132.5,199.0,6.75,7.5,267.0,321.96,273.42
2016,1,26,10,30,251.0,231.0,6.8,8.0,361.0,475.58,402.23
2016,1,26,10,45,371.0,220.0,6.9,8.5,425.5,573.21,483.42
2016,1,26,11,0,491.0,209.0,7.0,9.0,490.0,694.21,581.25
2016,1,26,11,15,353.5,250.5,7.0,9.0,457.0,613.64,512.41
2016,1,26,11,30,216.0,292.0,7.0,9.0,424.0,524.96,436.67
2016,1,26,11,45,109.0,232.5,7.05,9.0,299.0,356.93,297.37
2016,1,26,12,0,2.0,173.0,7.1,9.0,174.0,161.29,131.04
2016,1,26,12,15,4.0,186.5,7.1,9.0,189.0,176.63,144.02
2016,1,26,12,30,6.0,200.0,7.1,9.0,204.0,192.15,156.99
2016,1,26,12,45,3.0,117.5,7.1,9.0,119.5,108.33,86.6
2016,1,26,13,0,0.0,35.0,7.1,9.0,35.0,30.95,20.82
2016,1,26,13,15,0.0,26.5,6.85,9.0,26.5,23.42,14.41
2016,1,26,13,30,0.0,18.0,6.6,9.0,18.0,15.9,7.98
2016,1,26,13,45,0.0,58.5,6.35,9.0,58.5,51.78,38.68
2016,1,26,14,0,0.0,99.0,6.1,9.0,99.0,88.05,69.6
2016,1,26,14,15,0.0,55.0,5.75,9.0,55.0,48.65,36.1
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,9.7,2.71
2016,1,26,14,45,0.0,17.0,5.1,9.0,17.0,14.99,7.3
2016,1,26,15,0,0.0,23.0,4.8,9.0,23.0,20.28,11.91
2016,1,26,15,15,0.0,85.0,4.8,8.5,85.0,75.27,59.48
2016,1,26,15,30,0.0,147.0,4.8,8.0,147.0,137.17,112.81
2016,1,26,15,45,0.0,133.0,4.85,8.0,133.0,123.86,101.67
2016,1,26,16,0,0.0,119.0,4.9,8.0,119.0,110.65,90.59
2016,1,26,16,15,0.0,102.5,4.8,7.5,102.5,94.91,77.34
2016,1,26,16,30,0.0,86.0,4.7,7.0,86.0,79.24,63.92
2016,1,26,16,45,0.0,70.0,4.6,6.5,70.0,64.13,50.75
2016,1,26,17,0,0.0,54.0,4.5,6.0,54.0,49.03,37.36
2016,1,26,17,15,0.0,38.5,4.4,5.5,38.5,34.4,24.2
2016,1,26,17,30,0.0,23.0,4.3,5.0,23.0,20.26,11.26
2016,1,26,17,45,0.0,11.5,4.25,5.0,11.5,10.11,0.0
2016,1,26,18,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,128.0,17.5,4.15,1.5,30.5,62.48,7.16
2016,1,27,8,0,256.0,35.0,4.3,2.0,61.0,140.08,106.4
2016,1,27,8,15,317.0,50.5,4.4,2.5,102.0,196.19,160.81
2016,1,27,8,30,378.0,66.0,4.5,3.0,143.0,259.3,219.5
2016,1,27,8,45,432.0,75.5,4.65,4.0,185.5,318.27,273.26
2016,1,27,9,0,486.0,85.0,4.8,5.0,228.0,386.85,333.55
2016,1,27,9,15,601.0,79.0,4.8,5.5,286.5,476.63,410.99
2016,1,27,9,30,716.0,73.0,4.8,6.0,345.0,572.19,491.19
2016,1,27,9,45,797.5,73.0,4.85,7.0,409.5,662.96,563.21
2016,1,27,10,0,879.0,73.0,4.9,8.0,474.0,758.41,634.79
2016,1,27,10,15,896.5,75.0,4.8,8.5,514.0,803.29,665.65
2016,1,27,10,30,914.0,77.0,4.7,9.0,554.0,852.78,699.63
2016,1,27,10,45,926.5,79.0,4.6,9.5,587.5,896.12,728.26
2016,1,27,11,0,939.0,81.0,4.5,10.0,621.0,936.96,754.56
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.0,970.21,776.84
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,1000.29,796.77
2016,1,27,11,45,960.0,84.5,4.4,10.5,690.0,1023.35,810.64
2016,1,27,12,0,964.0,86.0,4.4,11.0,707.0,1042.76,821.98
2016,1,27,12,15,967.0,86.0,4.4,11.0,716.0,1055.6,830.39
2016,1,27,12,30,970.0,86.0,4.4,11.0,725.0,1064.58,836.3
2016,1,27,12,45,971.5,85.5,4.4,11.5,725.5,1067.55,836.61
2016,1,27,13,0,973.0,85.0,4.4,12.0,726.0,1066.54,834.38
2016,1,27,13,15,970.5,84.5,4.35,12.0,717.5,1057.66,827.91
2016,1,27,13,30,968.0,84.0,4.3,12.0,709.0,1044.89,818.96
2016,1,27,13,45,965.0,82.5,4.3,12.0,692.0,1026.6,806.87
2016,1,27,14,0,962.0,81.0,4.3,12.0,675.0,1004.59,792.3
2016,1,27,14,15,954.0,79.5,4.2,12.0,649.5,974.42,771.04
2016,1,27,14,30,946.0,78.0,4.1,12.0,624.0,941.03,747.97
2016,1,27,14,45,934.0,76.5,4.0,12.0,591.0,901.18,720.14
2016,1,27,15,0,922.0,75.0,3.9,12.0,558.0,858.77,690.34
2016,1,27,15,15,905.5,73.0,3.65,11.5,518.0,809.91,655.99
2016,1,27,15,30,889.0,71.0,3.4,11.0,478.0,759.37,619.99
2016,1,27,15,45,868.0,67.0,3.2,11.0,433.0,707.44,581.55
2016,1,27,16,0,847.0,63.0,3.0,11.0,388.0,648.64,536.35
2016,1,27,16,15,812.0,59.5,2.55,10.0,337.5,581.57,482.85
2016,1,27,16,30,777.0,56.0,2.1,9.0,287.0,515.88,428.54
2016,1,27,16,45,725.5,50.5,1.7,8.0,235.0,441.31,365.2
2016,1,27,17,0,674.0,45.0,1.3,7.0,183.0,370.75,302.72
2016,1,27,17,15,581.0,37.0,1.3,6.5,132.0,285.65,227.26
2016,1,27,17,30,488.0,29.0,1.3,6.0,81.0,210.39,156.83
2016,1,27,17,45,244.0,14.5,1.3,5.5,40.5,92.67,25.21
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.0,2.75,4.0,39.5,89.9,18.28
2016,1,28,8,0,482.0,28.0,3.1,5.0,79.0,205.38,154.09
2016,1,28,8,15,576.0,35.5,3.0,5.5,129.5,279.76,225.34
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,364.17,302.08
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,435.72,365.49
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,511.83,429.67
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.0,577.79,483.12
2016,1,28,9,30,853.0,59.0,2.7,10.0,385.0,640.15,531.6
2016,1,28,9,45,878.5,61.0,2.7,11.0,431.5,699.45,573.97
2016,1,28,10,0,904.0,63.0,2.7,12.0,478.0,758.51,614.22
2016,1,28,10,15,920.5,65.0,2.8,13.0,518.0,809.88,648.33
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,859.54,680.55
2016,1,28,10,45,949.5,68.0,3.0,15.0,591.5,902.51,707.44
2016,1,28,11,0,962.0,69.0,3.1,16.0,625.0,942.92,732.2
2016,1,28,11,15,969.5,70.0,3.15,16.0,650.5,975.95,754.0
2016,1,28,11,30,977.0,71.0,3.2,16.0,676.0,1005.68,773.58
2016,1,28,11,45,980.0,72.5,3.25,16.5,693.5,1028.29,786.86
2016,1,28,12,0,983.0,74.0,3.3,17.0,711.0,1047.12,797.7
2016,1,28,12,15,985.5,74.5,3.3,17.0,720.0,1060.35,805.99
2016,1,28,12,30,988.0,75.0,3.3,17.0,729.0,1069.63,811.82
2016,1,28,12,45,988.5,74.5,3.35,17.5,729.0,1071.7,811.92
2016,1,28,13,0,989.0,74.0,3.4,18.0,729.0,1069.73,809.57
2016,1,28,13,15,987.0,74.0,3.35,18.0,721.0,1061.89,804.16
2016,1,28,13,30,985.0,74.0,3.3,18.0,713.0,1050.08,796.31
2016,1,28,13,45,981.0,73.0,3.3,18.5,696.0,1031.22,782.84
2016,1,28,14,0,977.0,72.0,3.3,19.0,679.0,1008.61,767.05
2016,1,28,14,15,970.0,71.0,3.2,19.0,654.0,979.63,747.7
2016,1,28,14,30,963.0,70.0,3.1,19.0,629.0,947.31,726.16
2016,1,28,14,45,947.5,70.0,3.05,19.0,595.5,905.8,698.62
2016,1,28,15,0,932.0,70.0,3.0,19.0,562.0,861.9,669.26
2016,1,28,15,15,916.0,68.0,2.6,18.5,522.0,813.02,635.0
2016,1,28,15,30,900.0,66.0,2.2,18.0,482.0,762.39,599.06
2016,1,28,15,45,878.5,63.0,1.85,17.5,436.5,705.19,558.14
2016,1,28,16,0,857.0,60.0,1.5,17.0,391.0,647.36,515.56
2016,1,28,16,15,823.0,56.5,1.4,16.0,341.0,585.47,469.46
2016,1,28,16,30,789.0,53.0,1.3,15.0,291.0,519.8,418.6
2016,1,28,16,45,737.5,48.0,1.2,14.5,238.5,445.16,357.78
2016,1,28,17,0,686.0,43.0,1.1,14.0,186.0,374.55,297.6
2016,1,28,17,15,595.0,36.0,1.05,13.5,135.0,290.6,225.1
2016,1,28,17,30,504.0,29.0,1.0,13.0,84.0,216.19,157.5
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.0,95.43,33.08
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,40.5,91.78,24.11
2016,1,29,8,0,492.0,29.0,3.0,9.0,81.0,209.18,155.11
2016,1,29,8,15,585.0,36.5,3.1,9.5,132.5,283.88,225.52
2016,1,29,8,30,678.0,44.0,3.2,10.0,184.0,368.43,301.53
2016,1,29,8,45,731.5,49.0,3.35,11.0,236.5,439.59,364.23
2016,1,29,9,0,785.0,54.0,3.5,12.0,289.0,515.01,427.77
2016,1,29,9,15,819.5,57.5,3.55,13.0,339.5,580.89,480.96
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,643.15,529.28
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.0,702.44,571.97
2016,1,29,10,0,901.0,67.0,3.8,16.0,482.0,761.31,612.48
2016,1,29,10,15,917.5,69.0,4.05,16.5,522.5,812.65,648.34
2016,1,29,10,30,934.0,71.0,4.3,17.0,563.0,862.29,682.53
2016,1,29,10,45,945.5,72.5,4.55,18.0,596.5,905.02,710.66
2016,1,29,11,0,957.0,74.0,4.8,19.0,630.0,945.13,736.7
2016,1,29,11,15,964.5,75.0,4.9,19.0,655.5,978.11,759.33
2016,1,29,11,30,972.0,76.0,5.0,19.0,681.0,1007.82,779.74
2016,1,29,11,45,973.5,78.0,5.1,19.5,698.0,1029.57,793.14
2016,1,29,12,0,975.0,80.0,5.2,20.0,715.0,1047.53,804.05
2016,1,29,12,15,977.5,80.5,5.25,20.0,724.0,1060.74,813.0
2016,1,29,12,30,980.0,81.0,5.3,20.0,733.0,1070.03,819.45
2016,1,29,12,45,979.0,81.0,5.35,20.0,733.0,1071.27,820.56
2016,1,29,13,0,978.0,81.0,5.4,20.0,733.0,1068.5,819.14
2016,1,29,13,15,975.5,80.5,5.4,20.0,724.0,1059.66,813.31
2016,1,29,13,30,973.0,80.0,5.4,20.0,715.0,1046.9,804.97
2016,1,29,13,45,967.5,79.5,5.4,20.0,698.0,1027.42,792.13
2016,1,29,14,0,962.0,79.0,5.4,20.0,681.0,1004.29,776.87
2016,1,29,14,15,954.0,78.0,5.3,19.5,655.5,974.73,757.94
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,941.94,736.71
2016,1,29,14,45,935.0,75.0,5.1,19.0,597.0,902.31,709.1
2016,1,29,15,0,924.0,73.0,5.0,19.0,564.0,860.03,679.52
2016,1,29,15,15,908.0,71.0,4.7,18.5,524.0,811.42,645.21
2016,1,29,15,30,892.0,69.0,4.4,18.0,484.0,761.06,609.31
2016,1,29,15,45,869.5,66.0,4.1,18.0,438.5,703.45,566.79
2016,1,29,16,0,847.0,63.0,3.8,18.0,393.0,650.35,526.64
2016,1,29,16,15,812.5,59.5,3.45,17.0,343.0,583.45,474.94
2016,1,29,16,30,778.0,56.0,3.1,16.0,293.0,517.88,422.4
2016,1,29,16,45,725.5,50.5,2.8,15.0,240.5,442.58,360.16
2016,1,29,17,0,673.0,45.0,2.5,14.0,188.0,371.43,298.79
2016,1,29,17,15,582.5,38.0,2.5,13.0,137.0,288.19,226.19
2016,1,29,17,30,492.0,31.0,2.5,12.0,86.0,214.32,158.71
2016,1,29,17,45,246.0,15.5,2.5,11.5,43.0,96.69,40.71
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,17.0,3.85,7.0,40.0,87.44,28.08
2016,1,30,8,0,429.0,34.0,4.0,8.0,80.0,196.36,147.26
2016,1,30,8,15,528.0,42.5,4.05,8.5,131.0,270.61,216.75
2016,1,30,8,30,627.0,51.0,4.1,9.0,182.0,355.69,293.38
2016,1,30,8,45,691.5,56.0,4.15,10.0,235.5,426.92,356.44
2016,1,30,9,0,756.0,61.0,4.2,11.0,289.0,506.65,423.89
2016,1,30,9,15,793.0,65.0,4.2,11.5,340.0,573.46,479.08
2016,1,30,9,30,830.0,69.0,4.2,12.0,391.0,641.89,533.51
2016,1,30,9,45,857.0,72.0,4.25,13.0,438.0,703.33,578.86
2016,1,30,10,0,884.0,75.0,4.3,14.0,485.0,764.65,621.61
2016,1,30,10,15,901.5,77.0,4.35,14.5,525.5,810.04,652.68
2016,1,30,10,30,919.0,79.0,4.4,15.0,566.0,860.0,686.72
2016,1,30,10,45,931.5,80.5,4.45,16.0,600.0,903.18,713.95
2016,1,30,11,0,944.0,82.0,4.5,17.0,634.0,943.84,739.0
2016,1,30,11,15,952.0,83.5,4.55,17.5,660.0,977.62,760.37
2016,1,30,11,30,960.0,85.0,4.6,18.0,686.0,1008.19,779.43
2016,1,30,11,45,966.0,85.5,4.7,18.5,704.0,1032.25,794.43
2016,1,30,12,0,972.0,86.0,4.8,19.0,722.0,1052.67,807.04
2016,1,30,12,15,974.0,86.0,4.8,19.0,730.5,1064.82,814.75
2016,1,30,12,30,976.0,86.0,4.8,19.0,739.0,1073.04,820.0
2016,1,30,12,45,975.0,86.5,4.85,19.5,739.0,1074.93,819.98
2016,1,30,13,0,974.0,87.0,4.9,20.0,739.0,1072.81,817.46
2016,1,30,13,15,971.0,86.5,4.85,20.0,730.0,1063.54,810.93
2016,1,30,13,30,968.0,86.0,4.8,20.0,721.0,1050.37,801.97
2016,1,30,13,45,960.5,86.0,4.8,20.5,703.0,1029.67,786.91
2016,1,30,14,0,953.0,86.0,4.8,21.0,685.0,1005.4,769.59
2016,1,30,14,15,944.0,84.5,4.7,21.0,659.0,974.53,748.5
2016,1,30,14,30,935.0,83.0,4.6,21.0,633.0,940.49,725.28
2016,1,30,14,45,924.0,80.5,4.5,21.0,599.5,900.57,697.93
2016,1,30,15,0,913.0,78.0,4.4,21.0,566.0,858.03,668.66
2016,1,30,15,15,895.5,76.0,4.15,20.5,526.0,808.6,635.05
2016,1,30,15,30,878.0,74.0,3.9,20.0,486.0,763.79,604.45
2016,1,30,15,45,852.5,71.0,3.65,19.5,440.0,703.99,562.24
2016,1,30,16,0,827.0,68.0,3.4,19.0,394.0,643.91,518.16
2016,1,30,16,15,791.0,64.0,3.15,18.0,343.5,576.31,466.62
2016,1,30,16,30,755.0,60.0,2.9,17.0,293.0,510.21,414.31
2016,1,30,16,45,700.0,55.0,2.7,16.0,240.5,435.21,352.92
2016,1,30,17,0,645.0,50.0,2.5,15.0,188.0,364.53,292.55
2016,1,30,17,15,552.5,41.5,2.55,14.5,137.5,283.19,221.61
2016,1,30,17,30,460.0,33.0,2.6,14.0,87.0,209.21,154.77
2016,1,30,17,45,230.0,16.5,2.65,13.5,43.5,94.05,44.35
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,17.0,2.7,10.0,39.5,85.32,31.27
2016,1,31,8,0,413.0,34.0,3.0,11.0,79.0,190.68,141.62
2016,1,31,8,15,510.0,42.5,3.0,11.5,129.0,263.18,208.19
2016,1,31,8,30,607.0,51.0,3.0,12.0,179.0,346.35,281.8
2016,1,31,8,45,676.0,54.5,3.0,13.0,232.0,417.25,343.25
2016,1,31,9,0,745.0,58.0,3.0,14.0,285.0,496.91,409.19
2016,1,31,9,15,781.5,62.0,2.9,14.5,335.0,562.81,462.14
2016,1,31,9,30,818.0,66.0,2.8,15.0,385.0,630.37,514.19
2016,1,31,9,45,848.0,67.5,2.7,16.0,432.0,691.57,557.34
2016,1,31,10,0,878.0,69.0,2.6,17.0,479.0,746.81,593.48
2016,1,31,10,15,895.0,71.0,2.5,18.0,519.5,797.8,625.39
2016,1,31,10,30,912.0,73.0,2.4,19.0,560.0,847.2,655.22
2016,1,31,10,45,925.5,74.0,2.35,20.0,593.5,890.48,680.39
2016,1,31,11,0,939.0,75.0,2.3,21.0,627.0,931.32,703.38
2016,1,31,11,15,947.5,76.5,2.3,21.5,653.0,965.53,723.38
2016,1,31,11,30,956.0,78.0,2.3,22.0,679.0,996.55,741.17
2016,1,31,11,45,955.0,81.5,2.3,22.5,696.0,1017.58,752.36
2016,1,31,12,0,954.0,85.0,2.3,23.0,713.0,1034.77,761.21
2016,1,31,12,15,956.5,85.5,2.25,23.5,722.0,1047.88,766.94
2016,1,31,12,30,959.0,86.0,2.2,24.0,731.0,1057.14,770.33
2016,1,31,12,45,960.5,85.0,2.15,24.5,731.5,1059.69,769.62
2016,1,31,13,0,962.0,84.0,2.1,25.0,732.0,1058.28,766.63
2016,1,31,13,15,959.5,83.5,2.0,25.0,723.5,1049.6,760.08
2016,1,31,13,30,957.0,83.0,1.9,25.0,715.0,1037.05,751.3
2016,1,31,13,45,953.0,82.0,1.8,25.0,698.0,1018.65,738.99
2016,1,31,14,0,949.0,81.0,1.7,25.0,681.0,996.59,724.53
2016,1,31,14,15,941.0,80.0,1.55,25.0,655.5,967.32,704.87
2016,1,31,14,30,933.0,79.0,1.4,25.0,630.0,934.84,683.26
2016,1,31,14,45,921.0,77.0,1.25,25.0,597.0,894.7,656.67
2016,1,31,15,0,909.0,75.0,1.1,25.0,564.0,852.0,628.4
2016,1,31,15,15,892.0,73.0,1.0,24.5,524.5,803.07,597.71
2016,1,31,15,30,875.0,71.0,0.9,24.0,485.0,752.51,565.5
2016,1,31,15,45,851.0,68.0,0.8,24.0,439.5,700.08,530.42
2016,1,31,16,0,827.0,65.0,0.7,24.0,394.0,641.06,489.43
2016,1,31,16,15,792.0,61.5,0.7,23.0,344.0,574.64,443.42
2016,1,31,16,30,757.0,58.0,0.7,22.0,294.0,509.64,396.19
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.0,434.79,339.07
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,364.27,282.4
2016,1,31,17,15,557.0,40.5,0.75,19.0,139.5,281.39,214.03
2016,1,31,17,30,466.0,33.0,0.8,18.0,89.0,211.37,153.2
2016,1,31,17,45,233.0,16.5,0.9,17.5,44.5,95.36,48.12
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
