Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,196.5,18.0,1.4,10.0,40.5,83.89,34.65
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,185.67,137.97
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,258.65,203.93
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,342.44,277.24
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,275.69,226.81
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,154.6,125.88
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,383.05,318.06
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,623.25,509.15
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,558.38,453.91
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,459.74,372.43
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,378.54,305.96
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,285.77,228.47
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,347.95,278.15
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,428.51,340.59
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,717.7,569.66
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,983.84,760.95
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,1005.7,774.03
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,1023.89,786.4
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,1036.75,796.35
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,1045.87,803.88
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,1047.13,804.89
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,1044.55,803.35
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,1035.61,798.37
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,1022.93,790.89
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,1003.34,778.89
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,980.31,764.44
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,949.95,743.65
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,925.19,726.99
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,883.09,697.61
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,838.8,666.5
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,787.9,629.27
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,735.65,590.8
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,673.57,544.45
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,615.09,498.59
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,547.8,444.91
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,482.55,391.52
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,406.62,328.27
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,336.07,267.92
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,254.58,197.96
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,183.23,135.19
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,100.06,55.06
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,23.43,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,94.97,43.75
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,210.04,157.52
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,286.14,228.0
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,372.27,305.23
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,444.7,369.01
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,521.51,433.92
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,589.27,490.59
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,658.49,546.78
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,713.59,588.41
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,773.13,631.67
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,825.91,669.54
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,877.03,705.65
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,920.6,734.31
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,961.46,760.65
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,995.89,783.21
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,1027.04,803.31
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,1050.66,816.44
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,1070.45,826.89
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,1084.03,834.69
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,1093.61,839.88
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,1095.44,838.8
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,1093.18,835.16
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,1084.37,828.39
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,1071.55,819.12
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,1052.38,806.23
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,1029.45,790.94
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,998.46,769.97
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,964.17,746.86
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,923.76,719.42
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,880.68,690.0
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,830.64,655.34
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,778.86,619.06
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,725.1,579.97
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,664.63,534.66
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,596.66,483.54
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,530.01,431.38
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,452.63,368.05
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,379.67,305.84
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,294.62,232.75
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,222.64,168.08
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,125.84,75.22
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,38.08,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,95.47,48.75
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,210.85,163.19
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,286.19,235.39
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,371.3,314.63
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,446.8,383.49
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,527.47,454.23
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,594.37,511.4
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,662.54,567.48
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,719.07,611.06
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,780.38,656.41
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,832.72,693.76
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,883.24,729.05
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,927.58,759.08
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,969.23,786.72
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,1003.22,809.92
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,1033.82,830.59
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,1056.32,843.79
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,1074.9,854.23
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,1088.15,860.95
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,1097.34,864.94
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,1098.67,863.56
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,1095.87,859.52
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,1087.07,853.12
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,1074.23,844.11
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,1053.71,830.34
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,1029.47,814.09
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,999.41,793.31
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,966.0,770.18
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,925.0,741.51
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,881.46,710.87
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,831.67,676.28
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,780.08,639.88
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,727.01,600.64
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,667.13,554.81
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,599.36,500.56
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,532.78,445.81
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,457.94,381.72
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,386.91,318.64
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,303.13,244.45
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,231.59,178.42
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,138.24,87.32
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,50.7,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,100.61,54.53
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,226.54,174.6
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,301.75,245.27
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,386.11,321.3
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,458.82,385.23
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,535.57,449.43
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,602.85,504.35
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,666.4,554.41
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,727.02,597.91
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,787.05,639.12
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,839.36,675.73
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,889.8,710.56
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,933.99,739.23
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,975.45,765.69
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,1009.64,787.82
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,1040.42,807.59
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,1061.07,819.55
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,1077.54,828.86
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,1090.74,835.91
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,1099.91,840.37
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,1103.6,840.42
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,1103.16,837.97
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,1094.95,831.45
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,1082.68,822.49
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,1063.54,809.17
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,1040.52,793.46
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,1010.33,773.77
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,976.75,751.88
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,932.86,722.89
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,886.71,692.23
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,836.44,657.25
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,790.63,625.18
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,731.24,583.41
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,671.25,539.84
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,603.05,488.73
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,536.07,436.57
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,460.04,374.77
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,387.96,313.59
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,303.67,241.7
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,231.68,177.14
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,139.99,90.69
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,52.28,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,35.35,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,117.1,67.75
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,208.76,161.19
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,281.95,229.49
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,365.03,304.47
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,431.7,363.43
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,505.06,425.2
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,571.74,480.56
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,639.99,535.34
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,698.99,580.83
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,757.48,623.51
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,809.8,659.93
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,860.56,694.54
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,896.77,718.23
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,937.86,745.34
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,971.85,767.93
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,1002.71,788.24
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,1025.94,801.68
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,1045.54,812.64
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,1006.52,784.36
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,958.54,750.24
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,1017.67,791.79
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,1069.23,826.76
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,1060.75,820.32
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,1048.41,811.94
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,1028.44,796.98
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,1004.92,779.8
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,974.98,760.76
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,941.89,739.52
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,905.55,714.9
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,858.56,682.49
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,808.28,646.85
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,756.46,609.76
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,695.2,565.33
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,637.42,521.09
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,569.11,467.82
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,502.66,414.3
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,425.55,350.38
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,353.66,288.65
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,272.05,218.41
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,199.95,154.3
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,104.07,69.33
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,44.26,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,128.52,76.97
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,219.36,169.0
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,294.65,240.36
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,379.31,318.63
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,451.73,384.5
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,528.34,451.61
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,595.4,509.16
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,663.75,565.96
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,720.53,610.63
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,782.03,657.28
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,834.54,696.82
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,885.23,734.53
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,929.81,765.79
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,971.8,794.76
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,1007.09,819.75
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,1038.99,842.18
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,1062.99,857.12
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,1083.11,869.24
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,1096.44,877.84
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,1105.67,883.61
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,1108.76,883.41
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,1107.67,880.37
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,1099.31,873.64
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,1086.83,864.16
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,1067.77,850.09
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,1044.8,833.37
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,1014.83,811.69
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,981.4,787.58
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,939.31,757.12
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,894.75,724.78
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,844.62,688.9
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,792.58,651.23
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,734.39,607.41
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,680.42,565.97
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,613.27,511.63
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,547.06,456.77
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,473.0,393.43
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,402.28,330.71
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,319.52,257.37
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,244.93,188.92
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,155.18,104.72
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,69.55,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,34.72,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,117.36,73.54
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,207.88,162.0
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,281.81,230.52
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,365.64,305.78
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,439.33,370.73
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,516.05,435.73
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,583.2,491.54
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,651.8,546.68
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,713.97,593.6
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,776.1,637.92
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,828.93,675.08
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,872.72,705.09
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,916.45,733.82
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,957.65,760.85
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,992.07,783.87
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,1023.23,804.58
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,1045.39,818.97
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,1063.71,830.81
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,1077.25,838.05
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,1086.84,842.71
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,1090.17,843.68
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,1089.46,842.06
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,1080.84,835.87
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,1068.23,827.16
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,1049.48,812.76
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,1026.92,795.94
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,997.23,774.97
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,964.24,751.81
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,923.63,723.7
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,880.41,693.67
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,830.46,658.94
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,785.0,627.43
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,726.82,585.1
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,667.89,541.0
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,600.21,488.93
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,533.73,436.02
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,458.94,374.72
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,387.91,314.13
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,308.46,245.46
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,235.48,180.11
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,146.67,99.52
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,59.38,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,115.52,73.65
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,231.22,178.57
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,305.38,248.96
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,388.23,325.55
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,459.58,390.23
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,534.72,455.72
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,596.47,508.34
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,662.95,562.84
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,650.75,549.83
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,606.07,510.3
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,644.95,539.41
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,681.82,565.97
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,724.72,597.38
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,766.69,627.48
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,903.87,730.08
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,1034.19,823.41
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,1056.07,835.86
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,1073.85,846.12
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,1087.07,854.9
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,1096.26,861.01
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,1100.15,862.34
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,1099.89,860.97
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,1091.61,855.38
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,1079.25,847.13
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,1062.03,836.0
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,1040.83,822.14
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,1010.79,801.29
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,977.28,778.0
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,938.84,751.42
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,897.34,722.45
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,848.01,687.66
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,796.64,651.0
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,740.16,609.02
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,682.52,565.6
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,616.62,513.03
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,551.47,459.32
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,481.98,399.87
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,411.66,337.73
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,330.99,266.2
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,257.86,198.89
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,168.57,116.37
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,90.54,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,60.32,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,143.3,92.73
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,233.33,179.33
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,306.05,247.07
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,387.18,319.84
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,457.58,381.29
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,527.98,439.9
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,593.49,492.89
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,660.0,544.61
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,718.8,586.79
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,776.84,626.95
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,828.19,662.1
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,877.63,695.39
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,920.3,723.4
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,960.1,749.16
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,993.74,771.28
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,1023.98,791.04
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,1044.16,802.71
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,1060.15,811.65
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,1073.33,820.04
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,1082.52,825.89
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,1085.09,825.87
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,1083.58,823.33
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,1075.43,817.72
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,1063.28,809.63
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,1044.18,795.8
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,1021.32,779.62
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,991.44,759.58
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,958.22,737.33
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,917.38,710.02
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,874.02,680.82
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,825.03,647.07
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,774.25,611.69
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,722.91,574.62
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,664.57,531.44
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,598.6,481.43
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,533.64,430.48
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,461.1,371.9
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,391.83,313.61
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,311.36,245.25
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,238.89,181.16
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,156.09,107.09
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,80.77,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,53.31,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,136.9,90.67
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,220.97,169.82
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,293.31,236.43
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,374.36,308.52
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,444.88,369.14
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,519.36,430.01
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,585.84,483.35
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,653.59,535.76
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,707.57,574.89
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,765.85,615.44
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,818.51,650.62
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,869.47,683.93
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,912.02,709.43
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,951.87,732.66
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,986.48,753.39
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,1017.81,771.78
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,1041.71,785.66
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,1061.85,797.16
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,1074.97,804.13
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,1084.09,808.69
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,1086.76,809.2
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,1085.35,807.27
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,1077.19,801.68
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,1065.03,793.7
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,1045.64,780.13
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,1022.52,764.32
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,993.12,745.89
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,960.36,725.23
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,920.21,699.86
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,877.43,672.46
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,829.11,640.79
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,778.91,607.4
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,725.65,570.2
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,665.72,527.02
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,599.83,478.54
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,534.94,428.95
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,460.71,370.02
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,390.19,311.56
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,312.16,245.4
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,240.28,182.06
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,154.91,106.96
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,79.85,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,27.81,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,61.5,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,143.53,94.66
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,231.34,175.45
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,304.81,242.37
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,386.76,314.54
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,458.16,375.95
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,533.32,437.7
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,599.97,490.58
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,667.73,542.27
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,722.17,580.86
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,780.75,620.89
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,832.95,656.38
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,883.3,690.08
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,927.0,718.68
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,967.95,745.14
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,1001.63,765.59
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,1031.9,783.61
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,1053.23,795.5
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,1070.44,804.72
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,1083.7,812.55
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,1092.94,817.85
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,1094.11,816.3
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,1091.2,812.28
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,1082.55,805.79
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,1069.91,797.02
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,1049.56,783.83
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,1025.53,768.33
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,994.82,747.84
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,960.84,725.2
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,920.43,698.46
