Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,877.46,669.85
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,827.62,636.23
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,782.27,605.48
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,722.87,564.45
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,663.03,521.7
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,596.43,472.58
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,530.95,422.55
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,456.3,363.67
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,387.76,307.2
2016,2,11,17,15,588.0,50.5,1.75,17.0,175.5,308.14,240.49
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,236.78,178.33
2016,2,11,17,45,370.0,30.5,1.85,15.5,76.0,151.67,104.54
2016,2,11,18,0,230.0,18.0,1.9,15.0,30.0,77.35,2.09
2016,2,11,18,15,115.0,9.0,1.95,14.5,15.0,26.8,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.2,9.0,22.0,50.66,0.0
2016,2,12,7,45,333.5,28.0,2.5,10.0,66.5,133.02,89.42
2016,2,12,8,0,486.0,41.0,2.8,11.0,111.0,218.26,166.03
2016,2,12,8,15,569.0,49.0,2.6,11.5,164.5,289.68,230.54
2016,2,12,8,30,652.0,57.0,2.4,12.0,218.0,370.12,300.88
2016,2,12,8,45,704.5,63.0,2.2,13.0,272.5,439.29,359.25
2016,2,12,9,0,757.0,69.0,2.0,14.0,327.0,515.07,419.81
2016,2,12,9,15,791.0,73.0,1.85,15.0,379.0,581.14,470.02
2016,2,12,9,30,825.0,77.0,1.7,16.0,431.0,648.6,518.66
2016,2,12,9,45,849.0,80.0,1.6,17.0,478.5,708.79,559.17
2016,2,12,10,0,873.0,83.0,1.5,18.0,526.0,768.62,596.51
2016,2,12,10,15,889.0,85.5,1.5,19.0,567.5,820.77,628.24
2016,2,12,10,30,905.0,88.0,1.5,20.0,609.0,863.91,653.12
2016,2,12,10,45,916.5,90.0,1.55,21.0,643.5,907.28,678.35
2016,2,12,11,0,928.0,92.0,1.6,22.0,678.0,948.06,701.46
2016,2,12,11,15,936.0,93.5,1.65,22.5,704.5,982.21,721.35
2016,2,12,11,30,944.0,95.0,1.7,23.0,731.0,1013.14,739.15
2016,2,12,11,45,948.0,96.0,1.75,23.5,749.0,1036.23,751.95
2016,2,12,12,0,952.0,97.0,1.8,24.0,767.0,1055.61,762.55
2016,2,12,12,15,954.0,97.5,1.8,24.0,776.0,1068.63,770.03
2016,2,12,12,30,956.0,98.0,1.8,24.0,785.0,1077.72,775.28
2016,2,12,12,45,955.0,98.5,1.85,24.0,785.0,1079.83,777.13
2016,2,12,13,0,954.0,99.0,1.9,24.0,785.0,1077.93,776.71
2016,2,12,13,15,951.0,98.5,1.95,24.0,776.0,1068.9,772.01
2016,2,12,13,30,948.0,98.0,2.0,24.0,767.0,1055.96,765.04
2016,2,12,13,45,941.0,97.5,2.05,24.0,749.0,1035.31,753.29
2016,2,12,14,0,934.0,97.0,2.1,24.0,731.0,1011.06,739.33
2016,2,12,14,15,925.5,95.5,2.15,24.0,705.0,980.8,721.48
2016,2,12,14,30,917.0,94.0,2.2,24.0,679.0,947.35,701.48
2016,2,12,14,45,894.0,96.5,2.25,24.0,643.0,911.0,679.42
2016,2,12,15,0,871.0,99.0,2.3,24.0,607.0,864.13,650.02
2016,2,12,15,15,853.5,96.0,2.25,23.5,566.0,813.74,618.26
2016,2,12,15,30,836.0,93.0,2.2,23.0,525.0,761.77,584.86
2016,2,12,15,45,810.0,90.0,2.2,22.5,478.5,702.4,545.83
2016,2,12,16,0,784.0,87.0,2.2,22.0,432.0,642.83,504.41
2016,2,12,16,15,749.5,82.0,2.05,21.0,381.0,578.5,457.45
2016,2,12,16,30,715.0,77.0,1.9,20.0,330.0,513.11,408.0
2016,2,12,16,45,663.0,71.0,1.75,19.0,276.5,439.46,350.21
2016,2,12,17,0,611.0,65.0,1.6,18.0,223.0,370.11,293.51
2016,2,12,17,15,532.0,56.0,1.7,17.0,170.5,291.39,227.91
2016,2,12,17,30,453.0,47.0,1.8,16.0,118.0,221.11,167.15
2016,2,12,17,45,320.5,33.0,1.9,15.5,73.5,139.96,97.32
2016,2,12,18,0,188.0,19.0,2.0,15.0,29.0,69.35,9.9
2016,2,12,18,15,94.0,9.5,2.1,14.5,14.5,23.79,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,7.28,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,40.95,0.0
2016,2,13,7,45,221.5,33.5,2.2,8.5,61.0,107.61,74.12
2016,2,13,8,0,349.0,51.0,2.2,9.0,102.0,182.15,140.5
2016,2,13,8,15,431.5,63.5,2.05,9.5,153.0,251.02,201.93
2016,2,13,8,30,514.0,76.0,1.9,10.0,204.0,328.45,269.33
2016,2,13,8,45,572.5,84.0,1.75,11.0,256.5,397.9,327.71
2016,2,13,9,0,631.0,92.0,1.6,12.0,309.0,472.53,387.56
2016,2,13,9,15,669.0,98.0,1.65,13.0,359.5,537.22,437.86
2016,2,13,9,30,707.0,104.0,1.7,14.0,410.0,604.02,487.84
2016,2,13,9,45,739.0,107.5,1.75,15.0,457.5,665.44,532.02
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,727.5,574.49
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,779.88,610.82
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,826.74,642.89
2016,2,13,10,45,827.0,119.0,2.6,18.0,621.5,871.41,672.26
2016,2,13,11,0,844.0,120.0,2.9,19.0,656.0,914.04,699.86
2016,2,13,11,15,854.0,122.0,3.05,19.0,683.0,949.01,723.54
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,981.07,745.3
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,1015.98,767.59
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,1037.69,780.94
2016,2,13,12,15,929.0,103.5,3.6,20.0,767.5,1051.42,790.26
2016,2,13,12,30,932.0,104.0,3.7,20.0,777.0,1061.34,797.26
2016,2,13,12,45,934.0,103.0,3.85,20.5,778.5,1064.66,798.89
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,1064.05,798.08
2016,2,13,13,15,934.0,101.5,4.05,21.0,771.5,1056.11,793.36
2016,2,13,13,30,932.0,101.0,4.1,21.0,763.0,1044.3,786.25
2016,2,13,13,45,928.5,99.5,4.2,21.0,746.5,1026.09,775.28
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,1004.2,761.92
2016,2,13,14,15,917.5,96.5,4.3,21.0,704.5,975.04,743.02
2016,2,13,14,30,910.0,95.0,4.3,21.0,679.0,942.66,721.93
2016,2,13,14,45,893.5,95.0,4.35,21.0,644.5,901.1,694.61
2016,2,13,15,0,877.0,95.0,4.4,21.0,610.0,864.87,670.89
2016,2,13,15,15,860.5,92.5,4.3,20.5,570.0,815.61,638.19
2016,2,13,15,30,844.0,90.0,4.2,20.0,530.0,764.68,603.87
2016,2,13,15,45,820.5,86.5,4.1,20.0,483.5,706.18,562.27
2016,2,13,16,0,797.0,83.0,4.0,20.0,437.0,647.27,518.64
2016,2,13,16,15,764.5,78.5,3.55,19.0,386.5,581.55,468.66
2016,2,13,16,30,732.0,74.0,3.1,18.0,336.0,517.05,418.0
2016,2,13,16,45,682.5,68.5,2.65,17.5,282.5,446.57,360.13
2016,2,13,17,0,633.0,63.0,2.2,17.0,229.0,377.87,301.96
2016,2,13,17,15,556.5,54.5,2.15,16.0,176.5,299.43,235.62
2016,2,13,17,30,480.0,46.0,2.1,15.0,124.0,229.15,174.12
2016,2,13,17,45,348.0,33.5,2.05,14.5,78.5,147.96,103.78
2016,2,13,18,0,216.0,21.0,2.0,14.0,33.0,77.72,19.31
2016,2,13,18,15,108.0,10.5,2.15,14.0,16.5,26.88,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,7.0,3.5,10.5,7.0,6.37,0.0
2016,2,14,7,30,0.0,14.0,3.8,11.0,14.0,12.34,0.0
2016,2,14,7,45,31.5,35.0,4.15,11.5,39.5,44.1,28.91
2016,2,14,8,0,63.0,56.0,4.5,12.0,65.0,82.43,62.65
2016,2,14,8,15,80.5,79.0,4.95,13.0,96.0,117.2,93.26
2016,2,14,8,30,98.0,102.0,5.4,14.0,127.0,153.87,125.09
2016,2,14,8,45,114.0,124.0,5.9,15.0,159.0,190.54,156.32
2016,2,14,9,0,130.0,146.0,6.4,16.0,191.0,228.92,188.31
2016,2,14,9,15,130.0,170.5,6.55,16.5,221.5,262.02,215.31
2016,2,14,9,30,130.0,195.0,6.7,17.0,252.0,294.96,241.58
2016,2,14,9,45,68.0,184.0,6.85,17.5,214.0,231.89,188.18
2016,2,14,10,0,6.0,173.0,7.0,18.0,176.0,165.22,131.31
2016,2,14,10,15,8.0,185.5,6.95,18.5,190.0,178.82,141.89
2016,2,14,10,30,10.0,198.0,6.9,19.0,204.0,192.67,152.51
2016,2,14,10,45,15.5,220.0,6.9,19.5,229.5,219.43,173.56
2016,2,14,11,0,21.0,242.0,6.9,20.0,255.0,246.69,194.78
2016,2,14,11,15,21.5,251.0,6.7,20.0,265.5,256.33,202.04
2016,2,14,11,30,22.0,260.0,6.5,20.0,276.0,266.03,209.37
2016,2,14,11,45,237.0,275.0,6.35,20.5,444.0,541.5,429.46
2016,2,14,12,0,452.0,290.0,6.2,21.0,612.0,790.23,617.38
2016,2,14,12,15,370.0,319.5,6.0,21.0,585.5,730.93,569.67
2016,2,14,12,30,288.0,349.0,5.8,21.0,559.0,685.15,532.64
2016,2,14,12,45,432.5,301.0,5.6,21.5,616.0,793.08,614.05
2016,2,14,13,0,577.0,253.0,5.4,22.0,673.0,885.07,681.32
2016,2,14,13,15,413.5,301.0,5.25,22.0,600.5,754.04,582.36
2016,2,14,13,30,250.0,349.0,5.1,22.0,528.0,625.06,483.73
2016,2,14,13,45,312.5,326.0,4.95,22.0,544.5,673.8,521.63
2016,2,14,14,0,375.0,303.0,4.8,22.0,561.0,701.2,543.2
2016,2,14,14,15,611.5,210.0,4.7,22.0,612.5,830.98,642.98
2016,2,14,14,30,848.0,117.0,4.6,22.0,664.0,921.06,706.87
2016,2,14,14,45,727.5,146.0,4.5,22.0,599.0,827.22,640.49
2016,2,14,15,0,607.0,175.0,4.4,22.0,534.0,730.92,571.41
2016,2,14,15,15,513.5,188.5,4.25,21.5,478.0,640.79,505.27
2016,2,14,15,30,420.0,202.0,4.1,21.0,422.0,561.49,445.6
2016,2,14,15,45,338.0,196.0,3.95,21.0,363.5,464.11,370.85
2016,2,14,16,0,256.0,190.0,3.8,21.0,305.0,386.48,309.76
2016,2,14,16,15,238.5,171.5,3.3,20.0,269.0,342.31,275.86
2016,2,14,16,30,221.0,153.0,2.8,19.0,233.0,299.49,242.12
2016,2,14,16,45,205.0,130.5,2.35,18.5,195.5,254.41,205.39
2016,2,14,17,0,189.0,108.0,1.9,18.0,158.0,210.83,168.99
2016,2,14,17,15,161.0,85.5,1.8,17.0,121.5,164.04,129.6
2016,2,14,17,30,133.0,63.0,1.7,16.0,85.0,120.38,91.99
2016,2,14,17,45,77.5,42.0,1.65,15.5,53.5,69.24,48.41
2016,2,14,18,0,22.0,21.0,1.6,15.0,22.0,25.18,5.33
2016,2,14,18,15,11.0,10.5,1.65,14.5,11.0,11.31,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,3.3,9.5,12.5,19.09,0.0
2016,2,15,7,30,150.0,18.0,3.6,10.0,25.0,55.01,0.0
2016,2,15,7,45,296.5,32.0,3.9,10.5,69.5,126.47,87.83
2016,2,15,8,0,443.0,46.0,4.2,11.0,114.0,208.78,160.3
2016,2,15,8,15,525.5,55.0,4.4,12.0,167.0,278.87,223.36
2016,2,15,8,30,608.0,64.0,4.6,13.0,220.0,357.97,292.82
2016,2,15,8,45,666.5,69.5,4.8,14.0,275.0,429.58,354.5
2016,2,15,9,0,725.0,75.0,5.0,15.0,330.0,506.29,418.21
2016,2,15,9,15,760.0,79.5,5.1,15.5,382.5,569.87,470.09
2016,2,15,9,30,795.0,84.0,5.2,16.0,435.0,637.29,523.33
2016,2,15,9,45,825.5,86.0,5.3,16.5,483.5,699.84,570.86
2016,2,15,10,0,856.0,88.0,5.4,17.0,532.0,762.62,615.97
2016,2,15,10,15,873.5,90.5,5.4,17.5,574.0,815.47,652.39
2016,2,15,10,30,891.0,93.0,5.4,18.0,616.0,866.75,687.06
2016,2,15,10,45,906.5,93.5,5.4,18.5,651.5,904.15,711.16
2016,2,15,11,0,922.0,94.0,5.4,19.0,687.0,946.6,738.73
2016,2,15,11,15,929.5,95.5,5.45,19.0,713.5,980.23,761.55
2016,2,15,11,30,937.0,97.0,5.5,19.0,740.0,1010.62,782.15
2016,2,15,11,45,939.5,99.5,5.55,19.5,758.0,1033.9,796.27
2016,2,15,12,0,942.0,102.0,5.6,20.0,776.0,1053.45,807.87
2016,2,15,12,15,944.0,102.5,5.6,20.0,785.0,1066.38,816.23
2016,2,15,12,30,946.0,103.0,5.6,20.0,794.0,1075.41,822.09
2016,2,15,12,45,948.5,101.5,5.6,20.5,795.0,1078.68,822.55
2016,2,15,13,0,951.0,100.0,5.6,21.0,796.0,1077.96,820.47
2016,2,15,13,15,948.5,99.5,5.5,21.0,787.5,1069.39,814.03
2016,2,15,13,30,946.0,99.0,5.4,21.0,779.0,1056.9,805.12
2016,2,15,13,45,945.5,96.5,5.35,21.0,762.5,1040.19,793.89
2016,2,15,14,0,945.0,94.0,5.3,21.0,746.0,1019.62,780.16
2016,2,15,14,15,938.0,92.5,5.15,21.0,721.0,990.4,759.79
2016,2,15,14,30,931.0,91.0,5.0,21.0,696.0,957.84,737.22
2016,2,15,14,45,921.0,89.0,4.9,21.0,662.5,918.92,710.59
2016,2,15,15,0,911.0,87.0,4.8,21.0,629.0,877.24,681.98
2016,2,15,15,15,896.5,84.5,4.6,20.5,589.0,828.85,649.05
2016,2,15,15,30,882.0,82.0,4.4,20.0,549.0,784.71,618.95
2016,2,15,15,45,868.0,77.5,4.2,20.0,503.5,730.18,579.98
2016,2,15,16,0,854.0,73.0,4.0,20.0,458.0,674.28,539.16
2016,2,15,16,15,825.0,69.0,3.45,19.0,406.5,608.53,489.07
2016,2,15,16,30,796.0,65.0,2.9,18.0,355.0,543.53,437.92
2016,2,15,16,45,759.0,59.0,2.35,17.5,301.5,473.28,380.14
2016,2,15,17,0,722.0,53.0,1.8,17.0,248.0,405.5,322.37
2016,2,15,17,15,652.0,47.0,1.7,16.0,193.0,327.27,256.19
2016,2,15,17,30,582.0,41.0,1.6,15.0,138.0,256.07,193.6
2016,2,15,17,45,458.0,30.5,1.55,14.0,89.5,172.94,121.4
2016,2,15,18,0,334.0,20.0,1.5,13.0,41.0,101.6,39.7
2016,2,15,18,15,167.0,10.0,1.45,12.5,20.5,35.64,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,24.21,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,70.62,3.81
2016,2,16,7,45,351.0,31.5,3.4,11.0,75.5,140.31,97.72
2016,2,16,8,0,487.0,44.0,3.7,12.0,121.0,221.07,168.93
2016,2,16,8,15,565.5,52.0,3.75,13.0,174.5,291.07,231.78
2016,2,16,8,30,644.0,60.0,3.8,14.0,228.0,369.59,300.19
2016,2,16,8,45,693.0,66.0,3.85,15.0,282.0,438.94,359.19
2016,2,16,9,0,742.0,72.0,3.9,16.0,336.0,510.44,417.61
2016,2,16,9,15,775.0,76.0,4.15,16.5,387.5,575.39,469.94
2016,2,16,9,30,808.0,80.0,4.4,17.0,439.0,641.67,521.95
2016,2,16,9,45,831.0,83.5,4.7,18.0,486.0,701.19,566.02
2016,2,16,10,0,854.0,87.0,5.0,19.0,533.0,760.3,607.53
2016,2,16,10,15,870.0,89.5,4.9,19.5,574.0,811.91,641.96
2016,2,16,10,30,886.0,92.0,4.8,20.0,615.0,861.84,674.47
2016,2,16,10,45,896.5,94.5,4.75,20.5,649.0,897.1,696.24
2016,2,16,11,0,907.0,97.0,4.7,21.0,683.0,937.1,721.17
2016,2,16,11,15,914.5,98.5,4.55,21.5,709.5,970.34,740.22
2016,2,16,11,30,922.0,100.0,4.4,22.0,736.0,1000.4,757.03
2016,2,16,11,45,917.5,105.5,4.25,22.5,752.0,1020.04,766.96
2016,2,16,12,0,913.0,111.0,4.1,23.0,768.0,1035.75,774.29
2016,2,16,12,15,915.5,111.5,3.9,23.0,777.0,1048.86,781.08
2016,2,16,12,30,918.0,112.0,3.7,23.0,786.0,1058.18,785.4
2016,2,16,12,45,915.5,113.0,3.5,23.5,786.0,1059.21,782.8
2016,2,16,13,0,913.0,114.0,3.3,24.0,786.0,1056.36,777.82
2016,2,16,13,15,910.5,113.5,3.05,24.0,777.0,1048.0,770.43
2016,2,16,13,30,908.0,113.0,2.8,24.0,768.0,1035.86,760.68
2016,2,16,13,45,901.0,112.5,2.55,24.0,750.5,1015.64,745.74
2016,2,16,14,0,894.0,112.0,2.3,24.0,733.0,1001.89,735.12
2016,2,16,14,15,885.5,110.5,2.1,24.0,707.5,971.91,714.44
2016,2,16,14,30,877.0,109.0,1.9,24.0,682.0,938.79,691.9
2016,2,16,14,45,867.0,106.0,1.7,24.0,649.0,899.7,665.44
2016,2,16,15,0,857.0,103.0,1.5,24.0,616.0,858.0,637.21
2016,2,16,15,15,782.5,111.5,1.4,23.5,556.5,774.77,583.09
2016,2,16,15,30,708.0,120.0,1.3,23.0,497.0,698.42,532.79
2016,2,16,15,45,706.0,108.0,1.25,23.0,456.5,651.13,500.67
2016,2,16,16,0,704.0,96.0,1.2,23.0,416.0,601.86,465.69
2016,2,16,16,15,707.5,88.5,1.2,22.0,379.0,559.41,436.49
2016,2,16,16,30,711.0,81.0,1.2,21.0,342.0,514.78,404.08
2016,2,16,16,45,665.5,74.0,1.25,20.5,289.0,443.31,349.11
2016,2,16,17,0,620.0,67.0,1.3,20.0,236.0,375.47,294.64
2016,2,16,17,15,545.5,58.5,1.4,19.0,183.0,298.39,231.41
2016,2,16,17,30,471.0,50.0,1.5,18.0,130.0,229.23,172.37
2016,2,16,17,45,349.0,37.0,1.65,17.0,84.0,150.76,105.96
2016,2,16,18,0,227.0,24.0,1.8,16.0,38.0,83.76,36.51
2016,2,16,18,15,113.5,12.0,1.95,15.5,19.0,28.85,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,9.5,2.1,7.0,16.5,26.98,0.0
2016,2,17,7,30,254.0,19.0,2.3,8.0,33.0,78.98,15.0
2016,2,17,7,45,385.5,31.0,2.5,9.0,79.5,148.8,104.8
2016,2,17,8,0,517.0,43.0,2.7,10.0,126.0,229.74,176.6
2016,2,17,8,15,593.0,51.0,2.85,10.5,180.5,300.56,240.94
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,379.61,310.74
2016,2,17,8,45,714.5,64.5,3.2,12.0,289.5,446.34,368.18
2016,2,17,9,0,760.0,70.0,3.4,13.0,344.0,518.5,427.69
2016,2,17,9,15,792.0,74.5,3.45,13.5,396.0,584.34,480.51
2016,2,17,9,30,824.0,79.0,3.5,14.0,448.0,651.4,532.42
2016,2,17,9,45,845.0,82.5,3.55,15.0,495.0,710.29,574.61
2016,2,17,10,0,866.0,86.0,3.6,16.0,542.0,768.56,613.94
2016,2,17,10,15,882.0,88.5,3.45,16.5,583.5,820.69,648.06
2016,2,17,10,30,898.0,91.0,3.3,17.0,625.0,863.82,674.95
2016,2,17,10,45,907.5,93.5,3.2,17.5,659.0,905.99,700.97
2016,2,17,11,0,917.0,96.0,3.1,18.0,693.0,945.45,724.65
2016,2,17,11,15,925.0,97.5,3.05,18.5,719.5,979.45,744.64
2016,2,17,11,30,933.0,99.0,3.0,19.0,746.0,1010.25,762.3
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.0,1032.89,774.42
2016,2,17,12,0,938.0,103.0,2.9,20.0,782.0,1051.8,784.12
2016,2,17,12,15,940.5,103.5,2.85,20.0,791.5,1065.18,791.77
2016,2,17,12,30,943.0,104.0,2.8,20.0,801.0,1074.67,797.05
2016,2,17,12,45,942.0,104.0,2.8,20.5,801.0,1076.12,796.26
2016,2,17,13,0,941.0,104.0,2.8,21.0,801.0,1073.6,793.14
2016,2,17,13,15,938.5,104.0,2.8,21.0,792.5,1065.61,788.2
2016,2,17,13,30,936.0,104.0,2.8,21.0,784.0,1053.74,780.93
2016,2,17,13,45,930.0,103.5,2.85,21.0,766.0,1034.05,769.2
2016,2,17,14,0,924.0,103.0,2.9,21.0,748.0,1010.76,755.19
2016,2,17,14,15,916.5,101.5,2.9,21.0,722.5,981.45,736.77
2016,2,17,14,30,909.0,100.0,2.9,21.0,697.0,948.9,716.2
2016,2,17,14,45,897.0,98.0,2.9,21.5,663.0,908.79,689.08
2016,2,17,15,0,885.0,96.0,2.9,22.0,629.0,873.66,665.37
2016,2,17,15,15,869.0,93.5,2.85,21.5,588.5,824.27,633.72
2016,2,17,15,30,853.0,91.0,2.8,21.0,548.0,773.13,600.42
2016,2,17,15,45,830.0,88.0,2.75,21.0,501.5,714.92,560.31
2016,2,17,16,0,807.0,85.0,2.7,21.0,455.0,656.2,518.08
2016,2,17,16,15,776.0,80.5,2.35,20.0,404.0,590.67,469.24
2016,2,17,16,30,745.0,76.0,2.0,19.0,353.0,526.18,419.58
2016,2,17,16,45,698.0,70.5,1.7,18.0,298.5,455.86,363.77
2016,2,17,17,0,651.0,65.0,1.4,17.0,244.0,387.2,307.26
2016,2,17,17,15,579.0,57.0,1.45,16.0,190.5,309.9,242.92
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,240.18,182.54
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.0,159.62,113.34
2016,2,17,18,0,260.0,24.0,1.6,14.0,41.0,91.26,43.78
2016,2,17,18,15,130.0,12.0,1.7,13.5,20.5,31.35,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,20.93,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,60.11,16.75
2016,2,18,7,45,279.5,40.0,4.1,13.5,78.5,128.57,90.62
2016,2,18,8,0,426.0,55.0,4.3,14.0,125.0,211.52,161.77
2016,2,18,8,15,507.0,65.0,4.5,14.5,178.5,281.68,224.22
2016,2,18,8,30,588.0,75.0,4.7,15.0,232.0,360.54,293.01
2016,2,18,8,45,335.0,113.0,4.95,15.5,206.5,305.1,250.88
2016,2,18,9,0,82.0,151.0,5.2,16.0,181.0,197.36,161.04
2016,2,18,9,15,95.0,174.5,5.2,16.5,214.0,233.69,190.89
2016,2,18,9,30,108.0,198.0,5.2,17.0,247.0,271.31,221.07
2016,2,18,9,45,492.0,141.5,5.25,17.5,399.0,521.54,427.3
2016,2,18,10,0,876.0,85.0,5.3,18.0,551.0,775.31,623.05
2016,2,18,10,15,892.0,87.5,5.3,18.5,592.5,821.25,652.99
2016,2,18,10,30,908.0,90.0,5.3,19.0,634.0,871.48,686.64
2016,2,18,10,45,921.5,90.5,5.35,19.5,669.0,915.2,715.4
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,956.42,742.12
2016,2,18,11,15,942.5,92.5,5.45,20.5,730.5,990.46,763.59
2016,2,18,11,30,950.0,94.0,5.5,21.0,757.0,1021.2,782.7
2016,2,18,11,45,955.0,94.5,5.55,21.5,775.0,1044.88,796.9
2016,2,18,12,0,960.0,95.0,5.6,22.0,793.0,1064.83,808.62
2016,2,18,12,15,962.0,95.5,5.6,22.0,802.5,1077.95,817.01
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,1087.08,822.87
2016,2,18,12,45,963.5,96.0,5.65,22.5,812.0,1089.07,822.82
2016,2,18,13,0,963.0,96.0,5.7,23.0,812.0,1086.98,820.21
2016,2,18,13,15,960.5,95.5,5.7,23.0,803.5,1078.27,814.53
2016,2,18,13,30,958.0,95.0,5.7,23.0,795.0,1065.56,806.33
2016,2,18,13,45,953.5,94.0,5.7,23.0,777.5,1046.41,793.87
2016,2,18,14,0,949.0,93.0,5.7,23.0,760.0,1023.5,778.96
2016,2,18,14,15,941.5,91.5,5.65,23.0,733.5,993.57,758.93
2016,2,18,14,30,934.0,90.0,5.6,23.0,707.0,960.32,736.64
2016,2,18,14,45,913.0,92.0,5.6,23.0,671.0,916.12,706.91
2016,2,18,15,0,892.0,94.0,5.6,23.0,635.0,869.85,675.53
2016,2,18,15,15,876.0,91.5,5.45,23.0,594.5,827.62,646.06
2016,2,18,15,30,860.0,89.0,5.3,23.0,554.0,776.16,609.68
2016,2,18,15,45,835.0,87.0,5.2,23.0,506.5,717.3,567.73
2016,2,18,16,0,810.0,85.0,5.1,23.0,459.0,658.08,523.88
2016,2,18,16,15,778.5,80.5,4.7,22.0,407.5,592.03,473.77
2016,2,18,16,30,747.0,76.0,4.3,21.0,356.0,527.08,423.0
2016,2,18,16,45,697.5,71.0,3.95,20.5,301.5,455.79,365.22
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,386.51,307.28
2016,2,18,17,15,575.5,57.5,3.55,19.0,193.0,308.6,241.65
2016,2,18,17,30,503.0,49.0,3.5,18.0,139.0,238.39,180.53
2016,2,18,17,45,378.0,37.0,3.45,17.5,91.0,158.18,111.77
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,90.86,46.02
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,31.13,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,78.5,12.0,4.45,14.5,17.0,22.17,0.0
2016,2,19,7,30,157.0,24.0,4.6,15.0,34.0,64.12,22.84
2016,2,19,7,45,293.0,38.5,4.75,15.5,79.5,131.14,92.04
2016,2,19,8,0,429.0,53.0,4.9,16.0,125.0,210.71,160.21
2016,2,19,8,15,507.0,63.0,5.0,16.5,178.0,279.7,221.37
2016,2,19,8,30,585.0,73.0,5.1,17.0,231.0,357.18,288.59
2016,2,19,8,45,292.5,71.5,5.25,17.5,150.5,237.12,193.96
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,61.89,46.5
2016,2,19,9,15,12.5,122.5,5.35,18.5,128.5,119.69,94.64
2016,2,19,9,30,25.0,175.0,5.3,19.0,187.0,180.69,144.36
2016,2,19,9,45,229.0,188.5,5.3,19.5,310.5,373.02,302.55
2016,2,19,10,0,433.0,202.0,5.3,20.0,434.0,565.9,454.61
2016,2,19,10,15,639.0,154.5,5.2,20.5,525.5,704.87,561.4
2016,2,19,10,30,845.0,107.0,5.1,21.0,617.0,846.1,662.29
2016,2,19,10,45,854.5,110.5,5.05,21.5,650.5,888.3,688.71
2016,2,19,11,0,864.0,114.0,5.0,22.0,684.0,927.92,713.5
2016,2,19,11,15,872.5,115.5,4.9,22.0,710.0,961.55,734.9
2016,2,19,11,30,881.0,117.0,4.8,22.0,736.0,992.12,754.05
2016,2,19,11,45,881.0,120.5,4.75,22.5,752.5,1013.48,765.72
2016,2,19,12,0,881.0,124.0,4.7,23.0,769.0,1031.15,774.96
2016,2,19,12,15,883.5,124.5,4.6,23.0,778.0,1044.15,782.2
2016,2,19,12,30,886.0,125.0,4.5,23.0,787.0,1053.38,787.05
2016,2,19,12,45,884.0,126.0,4.45,23.5,786.5,1054.84,786.04
2016,2,19,13,0,882.0,127.0,4.4,24.0,786.0,1052.46,782.66
2016,2,19,13,15,879.0,126.5,4.3,24.0,777.5,1043.55,776.35
2016,2,19,13,30,876.0,126.0,4.2,24.0,769.0,1030.89,767.76
2016,2,19,13,45,869.0,125.0,4.15,24.5,751.0,1010.1,752.72
2016,2,19,14,0,862.0,124.0,4.1,25.0,733.0,985.88,735.6
2016,2,19,14,15,853.0,122.5,4.05,24.5,707.5,955.94,717.59
2016,2,19,14,30,844.0,121.0,4.0,24.0,682.0,923.0,697.48
2016,2,19,14,45,830.0,119.0,3.95,24.0,648.5,882.29,670.58
2016,2,19,15,0,816.0,117.0,3.9,24.0,615.0,839.32,641.98
2016,2,19,15,15,798.5,113.5,3.8,24.0,574.5,789.88,608.36
2016,2,19,15,30,781.0,110.0,3.7,24.0,534.0,742.47,575.91
2016,2,19,15,45,756.0,106.0,3.6,24.0,488.0,684.38,535.03
2016,2,19,16,0,731.0,102.0,3.5,24.0,442.0,626.22,492.01
2016,2,19,16,15,697.0,96.5,3.05,23.0,392.0,561.05,443.41
2016,2,19,16,30,663.0,91.0,2.6,22.0,342.0,497.48,394.56
2016,2,19,16,45,613.0,84.0,2.2,21.5,289.0,425.99,337.47
2016,2,19,17,0,563.0,77.0,1.8,21.0,236.0,358.68,282.06
2016,2,19,17,15,489.5,67.0,1.75,20.0,184.0,283.48,220.13
2016,2,19,17,30,416.0,57.0,1.7,19.0,132.0,216.15,162.91
2016,2,19,17,45,299.5,42.0,1.65,18.0,86.5,139.32,98.61
2016,2,19,18,0,183.0,27.0,1.6,17.0,41.0,77.01,41.03
2016,2,19,18,15,91.5,13.5,1.75,17.0,20.5,26.49,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,15.5,16.0,19.24,0.0
2016,2,20,7,30,110.0,25.0,3.0,16.0,32.0,55.9,23.29
2016,2,20,7,45,223.5,42.5,3.3,16.5,75.0,115.74,81.68
2016,2,20,8,0,337.0,60.0,3.6,17.0,118.0,186.16,141.45
2016,2,20,8,15,412.5,72.5,3.8,17.5,168.5,250.13,197.22
2016,2,20,8,30,488.0,85.0,4.0,18.0,219.0,322.78,259.39
2016,2,20,8,45,540.0,93.5,4.25,18.5,270.5,391.35,317.09
2016,2,20,9,0,592.0,102.0,4.5,19.0,322.0,461.56,374.69
2016,2,20,9,15,628.5,108.5,4.6,19.5,371.5,524.3,424.62
2016,2,20,9,30,665.0,115.0,4.7,20.0,421.0,589.1,474.71
2016,2,20,9,45,332.5,100.5,4.85,20.5,253.5,361.07,293.69
2016,2,20,10,0,0.0,86.0,5.0,21.0,86.0,76.16,56.9
2016,2,20,10,15,0.0,92.5,5.05,21.5,92.5,82.03,61.54
2016,2,20,10,30,0.0,99.0,5.1,22.0,99.0,88.0,66.09
2016,2,20,10,45,1.0,136.0,5.15,22.5,137.0,123.47,94.31
2016,2,20,11,0,2.0,173.0,5.2,23.0,175.0,159.72,122.74
2016,2,20,11,15,3.5,179.0,5.2,23.0,182.0,166.81,128.17
2016,2,20,11,30,5.0,185.0,5.2,23.0,189.0,174.0,133.71
2016,2,20,11,45,2.5,167.5,5.2,23.5,170.0,154.71,118.03
2016,2,20,12,0,0.0,150.0,5.2,24.0,151.0,135.59,102.55
2016,2,20,12,15,4.0,181.5,5.15,24.0,185.5,169.63,129.42
2016,2,20,12,30,8.0,213.0,5.1,24.0,220.0,204.25,156.49
2016,2,20,12,45,8.5,213.0,5.1,24.5,220.0,204.76,156.53
2016,2,20,13,0,9.0,213.0,5.1,25.0,220.0,205.25,156.64
2016,2,20,13,15,40.5,280.5,5.05,25.0,310.5,321.11,246.79
2016,2,20,13,30,72.0,348.0,5.0,25.0,401.0,426.99,327.19
2016,2,20,13,45,48.5,312.5,4.95,25.0,347.5,363.5,278.73
2016,2,20,14,0,25.0,277.0,4.9,25.0,294.0,284.83,218.56
2016,2,20,14,15,45.5,291.0,4.75,25.0,321.5,335.71,258.4
2016,2,20,14,30,66.0,305.0,4.6,25.0,349.0,369.46,284.71
2016,2,20,14,45,66.5,290.0,4.5,25.0,332.5,351.99,271.81
2016,2,20,15,0,67.0,275.0,4.4,25.0,316.0,334.44,258.96
2016,2,20,15,15,46.0,243.0,4.15,24.5,270.5,280.5,217.85
2016,2,20,15,30,25.0,211.0,3.9,24.0,225.0,216.99,168.72
2016,2,20,15,45,198.5,196.5,3.7,24.0,290.5,349.51,276.84
2016,2,20,16,0,372.0,182.0,3.5,24.0,356.0,453.02,358.59
2016,2,20,16,15,348.0,166.5,3.05,23.5,315.0,402.24,318.98
2016,2,20,16,30,324.0,151.0,2.6,23.0,274.0,353.2,280.57
2016,2,20,16,45,307.0,130.0,2.2,22.5,233.0,303.63,241.01
2016,2,20,17,0,290.0,109.0,1.8,22.0,192.0,255.47,201.5
2016,2,20,17,15,324.0,85.5,1.9,21.5,160.0,233.55,181.61
2016,2,20,17,30,358.0,62.0,2.0,21.0,128.0,199.43,149.89
2016,2,20,17,45,254.0,45.5,2.1,20.5,84.5,130.05,91.86
2016,2,20,18,0,150.0,29.0,2.2,20.0,41.0,72.22,39.81
2016,2,20,18,15,75.0,14.5,2.55,20.0,20.5,24.76,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.0,2.6,16.0,1.0,0.91,0.0
2016,2,21,7,30,0.0,2.0,2.8,16.0,2.0,1.75,0.0
2016,2,21,7,45,0.0,4.5,3.05,16.5,4.5,3.94,0.0
2016,2,21,8,0,0.0,7.0,3.3,17.0,7.0,6.14,0.0
2016,2,21,8,15,0.0,10.0,3.3,17.0,10.0,8.78,1.81
2016,2,21,8,30,0.0,13.0,3.3,17.0,13.0,11.42,4.09
2016,2,21,8,45,0.0,16.5,3.3,17.5,16.5,14.51,6.69
2016,2,21,9,0,0.0,20.0,3.3,18.0,20.0,17.6,9.27
2016,2,21,9,15,0.0,53.5,3.25,18.0,53.5,47.24,34.16
2016,2,21,9,30,0.0,87.0,3.2,18.0,87.0,77.22,59.0
2016,2,21,9,45,0.0,112.0,3.2,18.5,112.0,100.54,77.87
2016,2,21,10,0,0.0,137.0,3.2,19.0,137.0,124.16,96.69
2016,2,21,10,15,0.0,100.0,3.1,19.0,100.0,88.96,67.75
2016,2,21,10,30,0.0,63.0,3.0,19.0,63.0,55.76,40.43
2016,2,21,10,45,1.5,120.0,2.95,19.0,121.5,108.8,83.65
2016,2,21,11,0,3.0,177.0,2.9,19.0,180.0,164.42,128.13
2016,2,21,11,15,1.5,158.5,2.7,19.0,160.0,145.15,112.36
2016,2,21,11,30,0.0,140.0,2.5,19.0,140.0,126.16,96.95
2016,2,21,11,45,7.5,198.5,2.4,19.5,204.0,189.44,147.2
2016,2,21,12,0,15.0,257.0,2.3,20.0,268.0,254.71,197.68
2016,2,21,12,15,21.5,280.0,2.05,20.0,296.5,284.44,220.23
2016,2,21,12,30,28.0,303.0,1.8,20.0,325.0,332.91,256.72
2016,2,21,12,45,15.0,231.0,1.6,20.5,243.0,228.9,176.24
2016,2,21,13,0,2.0,159.0,1.4,21.0,161.0,146.08,111.28
2016,2,21,13,15,9.5,212.0,1.2,21.0,219.5,204.65,157.39
2016,2,21,13,30,17.0,265.0,1.0,21.0,278.0,264.73,203.23
2016,2,21,13,45,23.5,277.0,0.85,21.0,294.0,283.22,216.98
2016,2,21,14,0,30.0,289.0,0.7,21.0,310.0,318.81,243.48
2016,2,21,14,15,31.0,281.5,0.55,21.0,302.5,311.23,237.43
2016,2,21,14,30,32.0,274.0,0.4,21.0,295.0,303.6,231.63
2016,2,21,14,45,47.5,274.5,0.3,21.0,304.5,317.51,242.53
2016,2,21,15,0,63.0,275.0,0.2,21.0,314.0,330.54,252.5
2016,2,21,15,15,39.0,237.0,0.2,20.5,260.5,267.79,205.87
2016,2,21,15,30,15.0,199.0,0.2,20.0,207.0,196.84,152.18
2016,2,21,15,45,7.5,157.0,0.2,20.0,161.0,149.51,115.75
2016,2,21,16,0,0.0,115.0,0.2,20.0,115.0,103.69,79.51
2016,2,21,16,15,0.0,101.5,0.2,20.0,101.5,91.18,69.81
2016,2,21,16,30,0.0,88.0,0.2,20.0,88.0,78.73,59.89
2016,2,21,16,45,0.0,74.0,0.25,20.0,74.0,65.85,49.47
2016,2,21,17,0,0.0,60.0,0.3,20.0,60.0,53.03,38.91
2016,2,21,17,15,0.0,46.5,0.3,19.5,46.5,41.03,28.91
2016,2,21,17,30,0.0,33.0,0.3,19.0,33.0,29.08,18.74
2016,2,21,17,45,0.0,21.0,0.35,19.0,21.0,18.48,9.56
2016,2,21,18,0,0.0,9.0,0.4,19.0,9.0,7.9,0.06
