Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.1,16.5,34.0,38.96,11.57
2016,3,3,7,30,194.0,46.0,3.3,17.0,68.0,95.33,64.28
2016,3,3,7,45,326.5,58.5,3.55,17.5,120.0,157.58,115.14
2016,3,3,8,0,459.0,71.0,3.8,18.0,172.0,238.8,183.18
2016,3,3,8,15,527.0,80.5,3.95,18.5,227.5,306.08,241.33
2016,3,3,8,30,595.0,90.0,4.1,19.0,283.0,380.62,304.17
2016,3,3,8,45,678.5,87.0,4.35,20.0,344.0,456.83,366.44
2016,3,3,9,0,762.0,84.0,4.6,21.0,405.0,538.92,431.67
2016,3,3,9,15,792.5,88.0,4.9,21.5,458.5,604.11,482.9
2016,3,3,9,30,823.0,92.0,5.2,22.0,512.0,670.28,533.62
2016,3,3,9,45,859.5,89.5,5.55,22.5,563.5,734.14,580.89
2016,3,3,10,0,896.0,87.0,5.9,23.0,615.0,792.75,622.36
2016,3,3,10,15,910.5,89.0,6.15,23.0,657.5,844.01,658.95
2016,3,3,10,30,925.0,91.0,6.4,23.0,700.0,893.27,693.95
2016,3,3,10,45,941.0,90.0,6.65,23.5,736.5,938.19,724.31
2016,3,3,11,0,957.0,89.0,6.9,24.0,773.0,980.62,752.74
2016,3,3,11,15,964.0,90.5,6.95,24.0,800.0,1014.63,775.67
2016,3,3,11,30,971.0,92.0,7.0,24.0,827.0,1045.15,796.21
2016,3,3,11,45,977.5,91.5,7.05,24.5,846.0,1069.25,810.72
2016,3,3,12,0,984.0,91.0,7.1,25.0,865.0,1089.51,822.65
2016,3,3,12,15,986.5,91.5,7.05,25.0,874.5,1102.89,831.02
2016,3,3,12,30,989.0,92.0,7.0,25.0,884.0,1112.11,836.71
2016,3,3,12,45,992.0,90.5,6.95,25.0,885.0,1115.37,838.5
2016,3,3,13,0,995.0,89.0,6.9,25.0,886.0,1114.37,837.58
2016,3,3,13,15,993.5,88.5,6.8,25.0,877.0,1105.7,831.29
2016,3,3,13,30,992.0,88.0,6.7,25.0,868.0,1092.82,822.33
2016,3,3,13,45,991.0,86.0,6.6,25.0,850.5,1074.6,809.89
2016,3,3,14,0,990.0,84.0,6.5,25.0,833.0,1052.29,794.81
2016,3,3,14,15,983.5,83.0,6.35,25.0,806.0,1021.99,774.04
2016,3,3,14,30,977.0,82.0,6.2,25.0,779.0,988.1,750.89
2016,3,3,14,45,964.0,82.5,6.1,25.0,743.5,946.83,722.9
2016,3,3,15,0,951.0,83.0,6.0,25.0,708.0,902.81,692.92
2016,3,3,15,15,938.0,81.0,5.85,24.5,666.0,853.48,660.1
2016,3,3,15,30,925.0,79.0,5.7,24.0,624.0,801.98,625.37
2016,3,3,15,45,909.0,76.0,5.55,24.0,575.5,745.31,585.23
2016,3,3,16,0,893.0,73.0,5.4,24.0,527.0,687.33,543.17
2016,3,3,16,15,868.0,70.0,5.05,23.0,473.5,622.82,494.72
2016,3,3,16,30,843.0,67.0,4.7,22.0,420.0,561.73,447.26
2016,3,3,16,45,806.5,62.5,4.35,21.5,363.0,490.08,389.29
2016,3,3,17,0,770.0,58.0,4.0,21.0,306.0,420.82,331.59
2016,3,3,17,15,713.0,52.5,3.65,19.5,248.0,345.25,268.26
2016,3,3,17,30,656.0,47.0,3.3,18.0,190.0,275.37,207.41
2016,3,3,17,45,555.5,39.0,2.95,17.0,135.5,197.44,139.89
2016,3,3,18,0,455.0,31.0,2.6,16.0,81.0,132.69,83.8
2016,3,3,18,15,227.5,15.5,2.6,15.5,40.5,51.42,10.65
2016,3,3,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.5,17.0,1.6,8.5,43.5,55.54,20.78
2016,3,4,7,30,457.0,34.0,1.6,9.0,87.0,139.41,92.79
2016,3,4,7,45,557.5,42.5,1.65,10.0,143.0,206.34,151.73
2016,3,4,8,0,658.0,51.0,1.7,11.0,199.0,284.73,220.65
2016,3,4,8,15,715.0,56.5,1.85,12.0,257.5,355.12,282.92
2016,3,4,8,30,772.0,62.0,2.0,13.0,316.0,431.11,347.59
2016,3,4,8,45,807.5,66.5,2.15,14.0,373.5,500.09,404.43
2016,3,4,9,0,843.0,71.0,2.3,15.0,431.0,571.29,460.67
2016,3,4,9,15,868.0,74.5,2.4,15.5,484.5,636.61,511.01
2016,3,4,9,30,893.0,78.0,2.5,16.0,538.0,697.79,556.74
2016,3,4,9,45,908.5,81.5,2.6,17.0,586.0,755.76,595.74
2016,3,4,10,0,924.0,85.0,2.7,18.0,634.0,812.36,632.44
2016,3,4,10,15,936.5,87.0,2.55,18.5,676.0,863.14,663.73
2016,3,4,10,30,949.0,89.0,2.4,19.0,718.0,911.68,692.63
2016,3,4,10,45,955.5,91.5,2.3,19.5,751.5,952.96,716.37
2016,3,4,11,0,962.0,94.0,2.2,20.0,785.0,991.08,737.59
2016,3,4,11,15,967.5,95.5,2.1,20.0,811.5,1023.77,756.32
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,1052.87,772.56
2016,3,4,11,45,973.0,99.5,1.95,20.5,854.5,1073.95,782.76
2016,3,4,12,0,973.0,102.0,1.9,21.0,871.0,1090.97,790.46
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.0,1103.16,797.52
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,1111.23,802.18
2016,3,4,12,45,974.5,103.5,1.9,21.5,888.0,1112.09,801.0
2016,3,4,13,0,973.0,104.0,1.9,22.0,887.0,1108.77,797.47
2016,3,4,13,15,970.0,103.5,1.9,22.0,877.0,1098.67,791.46
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,1084.5,783.11
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,1063.89,770.09
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,1039.47,754.79
2016,3,4,14,15,948.5,100.5,2.05,23.0,801.5,1008.4,736.7
2016,3,4,14,30,941.0,99.0,2.1,23.0,774.0,973.94,716.36
2016,3,4,14,45,930.0,98.0,2.15,23.0,739.0,933.76,692.08
2016,3,4,15,0,919.0,97.0,2.2,23.0,704.0,890.81,665.71
2016,3,4,15,15,904.5,94.5,2.2,22.5,661.5,840.89,635.05
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,789.01,602.51
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.0,735.73,567.56
2016,3,4,16,0,849.0,86.0,2.3,22.0,521.0,675.91,525.87
2016,3,4,16,15,821.5,82.5,2.05,21.0,467.5,610.77,478.45
2016,3,4,16,30,794.0,79.0,1.8,20.0,414.0,546.27,429.87
2016,3,4,16,45,754.0,74.0,1.6,19.5,357.5,474.84,373.74
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,407.24,318.61
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,331.68,256.62
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,262.48,197.52
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,186.11,132.62
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,122.29,78.41
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,48.62,12.91
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,69.0,22.0,0.85,11.0,30.5,33.92,14.39
2016,3,5,7,30,138.0,44.0,1.0,12.0,61.0,77.12,53.26
2016,3,5,7,45,184.0,66.0,1.15,13.0,101.0,121.46,91.42
2016,3,5,8,0,230.0,88.0,1.3,14.0,141.0,171.54,134.48
2016,3,5,8,15,268.5,105.5,1.4,14.5,183.5,219.39,175.65
2016,3,5,8,30,307.0,123.0,1.5,15.0,226.0,271.67,219.61
2016,3,5,8,45,468.5,113.5,1.65,16.0,300.5,371.94,300.58
2016,3,5,9,0,630.0,104.0,1.8,17.0,375.0,487.07,390.86
2016,3,5,9,15,717.5,101.0,1.85,17.5,445.5,573.65,456.8
2016,3,5,9,30,805.0,98.0,1.9,18.0,516.0,665.22,524.51
2016,3,5,9,45,825.5,101.5,1.95,18.5,563.5,723.41,564.99
2016,3,5,10,0,846.0,105.0,2.0,19.0,611.0,780.88,602.89
2016,3,5,10,15,860.5,107.5,2.05,19.5,652.5,831.33,635.18
2016,3,5,10,30,875.0,110.0,2.1,20.0,694.0,879.9,665.74
2016,3,5,10,45,885.0,112.5,2.2,20.5,728.0,922.33,692.26
2016,3,5,11,0,895.0,115.0,2.3,21.0,762.0,953.19,710.91
2016,3,5,11,15,902.0,116.5,2.4,21.5,788.5,985.45,730.53
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,1014.43,747.94
2016,3,5,11,45,912.5,119.5,2.6,22.5,832.0,1036.55,760.89
2016,3,5,12,0,916.0,121.0,2.7,23.0,849.0,1054.97,771.58
2016,3,5,12,15,918.0,121.5,2.75,23.0,857.5,1067.01,779.28
2016,3,5,12,30,920.0,122.0,2.8,23.0,866.0,1075.17,784.69
2016,3,5,12,45,917.0,123.5,2.9,23.5,865.0,1075.4,784.17
2016,3,5,13,0,914.0,125.0,3.0,24.0,864.0,1071.68,781.32
2016,3,5,13,15,911.0,124.5,3.05,24.0,854.5,1061.93,775.78
2016,3,5,13,30,908.0,124.0,3.1,24.0,845.0,1048.35,767.94
2016,3,5,13,45,899.5,125.0,3.15,24.0,825.5,1027.22,755.3
2016,3,5,14,0,891.0,126.0,3.2,24.0,806.0,1002.64,740.48
2016,3,5,14,15,882.5,124.0,3.2,24.0,779.0,981.25,727.43
2016,3,5,14,30,874.0,122.0,3.2,24.0,752.0,946.47,705.45
2016,3,5,14,45,847.0,127.0,3.25,24.0,714.0,900.15,675.97
2016,3,5,15,0,820.0,132.0,3.3,24.0,676.0,852.13,645.05
2016,3,5,15,15,803.0,128.5,3.25,23.5,634.5,802.0,612.9
2016,3,5,15,30,786.0,125.0,3.2,23.0,593.0,753.77,581.61
2016,3,5,15,45,762.0,121.0,3.2,23.0,545.0,695.25,540.53
2016,3,5,16,0,738.0,117.0,3.2,23.0,497.0,636.57,497.77
2016,3,5,16,15,706.5,111.5,2.85,22.0,445.0,571.87,450.02
2016,3,5,16,30,675.0,106.0,2.5,21.0,393.0,508.55,401.85
2016,3,5,16,45,629.0,99.0,2.2,20.5,338.0,438.08,346.1
2016,3,5,17,0,583.0,92.0,1.9,20.0,283.0,371.42,291.74
2016,3,5,17,15,518.5,81.5,1.8,19.0,228.0,298.35,231.82
2016,3,5,17,30,454.0,71.0,1.7,18.0,173.0,232.24,175.92
2016,3,5,17,45,355.5,56.5,1.6,17.5,122.5,159.22,114.5
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,100.97,66.04
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,41.89,13.14
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,21.0,23.0,3.3,12.5,26.0,24.38,10.63
2016,3,6,7,30,42.0,46.0,3.4,13.0,52.0,52.78,36.75
2016,3,6,7,45,65.0,71.0,3.5,13.5,84.5,89.89,68.65
2016,3,6,8,0,88.0,96.0,3.6,14.0,117.0,127.02,100.68
2016,3,6,8,15,118.0,117.5,3.85,14.5,153.0,166.07,134.0
2016,3,6,8,30,148.0,139.0,4.1,15.0,189.0,208.75,169.99
2016,3,6,8,45,143.0,168.5,4.35,15.5,223.5,245.29,200.22
2016,3,6,9,0,138.0,198.0,4.6,16.0,258.0,281.17,229.09
2016,3,6,9,15,69.0,134.0,4.7,16.5,164.0,169.8,137.09
2016,3,6,9,30,0.0,70.0,4.8,17.0,70.0,61.93,46.16
2016,3,6,9,45,6.5,139.5,4.95,17.5,143.5,130.44,102.57
2016,3,6,10,0,13.0,209.0,5.1,18.0,217.0,202.27,160.32
2016,3,6,10,15,14.0,223.0,5.2,18.5,232.5,216.86,171.23
2016,3,6,10,30,15.0,237.0,5.3,19.0,248.0,231.56,182.24
2016,3,6,10,45,31.5,278.0,5.45,19.5,301.0,300.74,236.52
2016,3,6,11,0,48.0,319.0,5.6,20.0,354.0,360.14,282.21
2016,3,6,11,15,24.0,226.0,5.7,20.0,243.5,241.27,188.65
2016,3,6,11,30,0.0,133.0,5.8,20.0,133.0,119.34,90.92
2016,3,6,11,45,0.0,119.0,5.95,20.5,119.0,106.45,80.43
2016,3,6,12,0,0.0,105.0,6.1,21.0,105.0,93.65,69.97
2016,3,6,12,15,0.0,106.0,6.15,21.5,106.0,94.59,70.55
2016,3,6,12,30,0.0,107.0,6.2,22.0,107.0,95.52,71.13
2016,3,6,12,45,1.0,131.0,6.3,22.5,132.5,118.6,93.48
2016,3,6,13,0,2.0,155.0,6.4,23.0,158.0,141.89,107.63
2016,3,6,13,15,2.0,153.5,6.35,23.0,156.0,140.47,106.52
2016,3,6,13,30,2.0,152.0,6.3,23.0,154.0,139.03,105.44
2016,3,6,13,45,29.5,251.5,6.25,23.0,274.5,273.85,212.06
2016,3,6,14,0,57.0,351.0,6.2,23.0,395.0,404.92,313.14
2016,3,6,14,15,33.0,283.5,6.1,23.0,308.5,309.22,239.35
2016,3,6,14,30,9.0,216.0,6.0,23.0,222.0,206.04,158.79
2016,3,6,14,45,32.0,255.5,5.95,23.0,276.5,277.33,215.65
2016,3,6,15,0,55.0,295.0,5.9,23.0,331.0,337.72,263.3
2016,3,6,15,15,27.5,219.0,5.75,23.0,237.0,233.93,182.19
2016,3,6,15,30,0.0,143.0,5.6,23.0,143.0,128.86,98.56
2016,3,6,15,45,295.0,145.0,5.5,23.0,298.0,379.32,304.07
2016,3,6,16,0,590.0,147.0,5.4,23.0,453.0,568.05,452.09
2016,3,6,16,15,432.0,161.0,5.25,22.5,373.0,448.22,357.75
2016,3,6,16,30,274.0,175.0,5.1,22.0,293.0,340.06,271.77
2016,3,6,16,45,407.0,136.5,4.95,21.5,285.0,359.07,287.2
2016,3,6,17,0,540.0,98.0,4.8,21.0,277.0,357.08,283.3
2016,3,6,17,15,476.0,87.0,4.7,20.5,223.5,283.36,221.38
2016,3,6,17,30,412.0,76.0,4.6,20.0,170.0,220.47,167.35
2016,3,6,17,45,315.5,60.5,4.6,19.5,120.5,152.02,109.65
2016,3,6,18,0,219.0,45.0,4.6,19.0,71.0,95.79,63.16
2016,3,6,18,15,109.5,22.5,4.6,18.5,35.5,40.7,14.46
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,3.9,15.5,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.0,16.0,1.0,0.91,0.0
2016,3,7,7,15,0.0,6.0,4.25,16.0,6.0,5.26,0.0
2016,3,7,7,30,0.0,11.0,4.5,16.0,11.0,9.65,2.35
2016,3,7,7,45,0.0,18.5,4.8,16.5,18.5,16.26,8.09
2016,3,7,8,0,0.0,26.0,5.1,17.0,26.0,22.88,13.79
2016,3,7,8,15,0.0,34.0,5.55,17.5,34.0,29.95,19.79
2016,3,7,8,30,0.0,42.0,6.0,18.0,42.0,37.03,25.7
2016,3,7,8,45,0.0,67.0,6.45,18.5,67.0,59.22,44.16
2016,3,7,9,0,0.0,92.0,6.9,19.0,92.0,81.86,62.73
2016,3,7,9,15,0.0,124.5,7.0,19.0,124.5,112.05,87.4
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,142.64,112.11
2016,3,7,9,45,0.0,143.0,7.25,19.5,143.0,128.98,100.41
2016,3,7,10,0,0.0,129.0,7.4,20.0,129.0,115.67,89.14
2016,3,7,10,15,0.0,103.5,7.3,20.0,103.5,92.06,69.74
2016,3,7,10,30,0.0,78.0,7.2,20.0,78.0,69.15,50.96
2016,3,7,10,45,0.0,82.5,7.1,20.5,82.5,73.19,54.02
2016,3,7,11,0,0.0,87.0,7.0,21.0,87.0,77.23,57.07
2016,3,7,11,15,43.5,227.0,6.9,21.0,261.0,260.43,204.48
2016,3,7,11,30,87.0,367.0,6.8,21.0,435.0,450.86,352.16
2016,3,7,11,45,84.0,378.0,6.75,21.0,445.0,461.33,359.18
2016,3,7,12,0,81.0,389.0,6.7,21.0,455.0,471.42,366.33
2016,3,7,12,15,94.5,399.5,6.65,21.0,477.0,497.25,386.05
2016,3,7,12,30,108.0,410.0,6.6,21.0,499.0,522.96,405.59
2016,3,7,12,45,67.0,365.5,6.6,21.0,420.5,433.06,336.35
2016,3,7,13,0,26.0,321.0,6.6,21.0,342.0,343.79,266.75
2016,3,7,13,15,27.0,321.5,6.6,21.0,343.5,345.13,268.06
2016,3,7,13,30,28.0,322.0,6.6,21.0,345.0,346.34,269.18
2016,3,7,13,45,18.0,263.0,6.6,21.5,278.0,260.66,202.26
2016,3,7,14,0,8.0,204.0,6.6,22.0,211.0,193.74,149.44
2016,3,7,14,15,4.0,162.0,6.65,22.0,165.5,150.06,115.01
2016,3,7,14,30,0.0,120.0,6.7,22.0,120.0,107.26,80.92
2016,3,7,14,45,0.0,129.5,6.75,22.0,129.5,116.02,88.11
2016,3,7,15,0,0.0,139.0,6.8,22.0,139.0,124.87,95.39
2016,3,7,15,15,0.0,122.0,6.65,21.5,122.0,109.11,83.11
2016,3,7,15,30,0.0,105.0,6.5,21.0,105.0,93.45,70.81
2016,3,7,15,45,0.0,88.0,6.4,21.0,88.0,77.96,58.41
2016,3,7,16,0,0.0,71.0,6.3,21.0,71.0,62.81,46.19
2016,3,7,16,15,126.0,125.5,6.05,20.5,180.0,203.1,163.52
2016,3,7,16,30,252.0,180.0,5.8,20.0,289.0,332.2,268.35
2016,3,7,16,45,209.5,165.5,5.6,20.0,248.0,273.39,219.96
2016,3,7,17,0,167.0,151.0,5.4,20.0,207.0,227.66,182.04
2016,3,7,17,15,136.0,125.5,5.35,19.5,166.0,179.62,142.23
2016,3,7,17,30,105.0,100.0,5.3,19.0,125.0,135.32,105.02
2016,3,7,17,45,76.0,73.5,5.25,19.0,88.5,94.35,70.22
2016,3,7,18,0,47.0,47.0,5.2,19.0,52.0,57.03,38.77
2016,3,7,18,15,23.5,23.5,5.25,18.5,26.0,24.91,8.86
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,18.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,4.5,4.8,18.0,4.5,3.94,0.0
2016,3,8,7,30,0.0,8.0,4.8,18.0,8.0,7.02,0.13
2016,3,8,7,45,0.0,13.0,4.85,18.5,13.0,11.42,3.93
2016,3,8,8,0,0.0,18.0,4.9,19.0,18.0,15.82,7.71
2016,3,8,8,15,0.0,23.5,5.05,19.5,23.5,20.68,11.8
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,25.54,15.83
2016,3,8,8,45,0.0,35.0,5.35,20.5,35.0,30.85,20.17
2016,3,8,9,0,0.0,41.0,5.5,21.0,41.0,36.17,24.45
2016,3,8,9,15,118.5,139.5,5.55,21.5,202.5,214.22,171.55
2016,3,8,9,30,237.0,238.0,5.6,22.0,364.0,403.52,321.69
2016,3,8,9,45,179.0,263.0,5.65,22.5,363.0,399.27,315.65
2016,3,8,10,0,121.0,288.0,5.7,23.0,362.0,389.3,305.31
2016,3,8,10,15,169.5,308.0,5.55,23.0,419.0,455.2,356.12
2016,3,8,10,30,218.0,328.0,5.4,23.0,476.0,524.51,408.49
2016,3,8,10,45,337.5,312.0,5.25,23.5,554.5,635.26,491.61
2016,3,8,11,0,457.0,296.0,5.1,24.0,633.0,752.89,576.82
2016,3,8,11,15,514.5,288.5,4.9,24.0,680.0,813.34,618.9
2016,3,8,11,30,572.0,281.0,4.7,24.0,727.0,874.12,660.56
2016,3,8,11,45,552.0,297.0,4.55,24.0,734.5,883.07,664.15
2016,3,8,12,0,532.0,313.0,4.4,24.0,742.0,888.77,666.03
2016,3,8,12,15,554.0,310.0,4.25,24.0,761.0,914.0,682.76
2016,3,8,12,30,576.0,307.0,4.1,24.0,780.0,936.87,697.65
2016,3,8,12,45,725.5,222.0,3.95,24.0,817.5,1005.48,745.89
2016,3,8,13,0,875.0,137.0,3.8,24.0,855.0,1043.77,769.81
2016,3,8,13,15,872.0,136.5,3.6,24.0,845.0,1045.8,769.62
2016,3,8,13,30,869.0,136.0,3.4,24.0,835.0,1032.17,759.53
2016,3,8,13,45,863.5,135.0,3.25,24.0,817.0,1011.85,745.68
2016,3,8,14,0,858.0,134.0,3.1,24.0,799.0,988.04,729.7
2016,3,8,14,15,850.0,132.0,3.0,24.0,772.5,957.45,709.71
2016,3,8,14,30,842.0,130.0,2.9,24.0,746.0,923.8,687.76
2016,3,8,14,45,814.0,135.5,2.8,24.5,708.0,877.79,656.17
2016,3,8,15,0,786.0,141.0,2.7,25.0,670.0,830.25,623.55
2016,3,8,15,15,769.0,137.5,2.65,25.0,629.0,785.27,594.04
2016,3,8,15,30,752.0,134.0,2.6,25.0,588.0,734.64,560.23
2016,3,8,15,45,728.0,129.5,2.6,25.0,541.5,676.92,519.74
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,619.15,478.25
2016,3,8,16,15,672.5,119.0,2.4,24.5,443.5,555.53,431.44
2016,3,8,16,30,641.0,113.0,2.2,24.0,392.0,493.38,384.43
2016,3,8,16,45,597.0,105.5,2.05,23.5,338.0,425.27,331.63
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,360.83,280.05
2016,3,8,17,15,489.0,87.5,1.8,22.0,230.0,286.84,220.26
2016,3,8,17,30,425.0,77.0,1.7,21.0,176.0,223.79,167.67
2016,3,8,17,45,331.5,62.0,1.65,20.5,126.0,156.06,111.41
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,100.13,65.68
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,42.58,17.66
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,3.8,17.0,3.0,2.63,0.0
2016,3,9,7,30,0.0,6.0,3.8,17.0,6.0,5.26,0.0
2016,3,9,7,45,0.0,10.0,3.8,17.5,10.0,8.78,1.75
2016,3,9,8,0,0.0,14.0,3.8,18.0,14.0,12.3,4.78
2016,3,9,8,15,0.0,18.0,3.75,18.0,18.0,15.83,7.79
2016,3,9,8,30,0.0,22.0,3.7,18.0,22.0,19.36,10.77
2016,3,9,8,45,0.0,23.5,3.7,18.5,23.5,20.7,11.82
2016,3,9,9,0,0.0,25.0,3.7,19.0,25.0,22.03,12.85
2016,3,9,9,15,0.0,31.0,3.65,19.0,31.0,27.35,17.22
2016,3,9,9,30,0.0,37.0,3.6,19.0,37.0,32.67,21.57
2016,3,9,9,45,0.0,48.5,3.6,19.5,48.5,42.87,29.86
2016,3,9,10,0,0.0,60.0,3.6,20.0,60.0,53.1,38.08
2016,3,9,10,15,0.0,40.5,3.45,20.0,40.5,35.82,23.82
2016,3,9,10,30,0.0,21.0,3.3,20.0,21.0,18.57,9.62
2016,3,9,10,45,0.0,36.5,3.2,20.5,36.5,32.31,20.8
2016,3,9,11,0,0.0,52.0,3.1,21.0,52.0,46.09,31.88
2016,3,9,11,15,0.0,64.5,3.2,21.0,64.5,57.23,40.82
2016,3,9,11,30,0.0,77.0,3.3,21.0,77.0,68.38,49.74
2016,3,9,11,45,2.5,123.5,3.45,21.0,126.0,113.04,85.51
2016,3,9,12,0,5.0,170.0,3.6,21.0,175.0,158.78,121.69
2016,3,9,12,15,9.0,209.5,3.6,21.0,217.5,200.2,154.16
2016,3,9,12,30,13.0,249.0,3.6,21.0,260.0,242.21,186.77
2016,3,9,12,45,10.5,224.5,3.6,21.0,234.0,216.11,166.37
2016,3,9,13,0,8.0,200.0,3.6,21.0,208.0,190.2,146.18
2016,3,9,13,15,6.0,181.0,3.65,21.0,187.0,170.17,130.52
2016,3,9,13,30,4.0,162.0,3.7,21.0,166.0,150.27,114.89
2016,3,9,13,45,4.0,163.5,3.75,21.0,167.5,151.59,116.06
2016,3,9,14,0,4.0,165.0,3.8,21.0,169.0,152.9,117.21
2016,3,9,14,15,2.0,153.5,3.8,21.0,155.5,140.17,107.19
2016,3,9,14,30,0.0,142.0,3.8,21.0,142.0,127.58,97.27
2016,3,9,14,45,3.0,167.0,3.85,21.0,169.0,153.61,118.3
2016,3,9,15,0,6.0,192.0,3.9,21.0,196.0,179.85,139.41
2016,3,9,15,15,3.0,103.0,3.75,20.5,105.0,93.99,71.13
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,12.36,4.56
2016,3,9,15,45,0.0,59.0,3.45,20.0,59.0,52.18,37.5
2016,3,9,16,0,0.0,104.0,3.3,20.0,104.0,92.64,70.82
2016,3,9,16,15,0.0,56.0,3.1,19.5,56.0,49.48,35.57
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.04,0.26
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.05,16.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,12.5,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,26.0,4.15,14.5,26.0,22.9,13.95
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,41.49,29.62
2016,3,10,9,15,0.0,45.0,4.6,15.0,45.0,39.73,28.01
2016,3,10,9,30,0.0,43.0,4.9,15.0,43.0,37.98,26.42
2016,3,10,9,45,0.0,46.5,5.2,15.5,46.5,41.1,28.88
2016,3,10,10,0,0.0,50.0,5.5,16.0,50.0,44.23,31.32
2016,3,10,10,15,2.0,116.5,5.7,16.0,118.0,105.6,82.01
2016,3,10,10,30,4.0,183.0,5.9,16.0,186.0,169.52,133.98
2016,3,10,10,45,2.0,121.5,6.1,16.5,123.0,110.37,85.33
2016,3,10,11,0,0.0,60.0,6.3,17.0,60.0,53.2,38.24
2016,3,10,11,15,0.0,101.0,6.3,17.0,101.0,89.91,68.22
2016,3,10,11,30,0.0,142.0,6.3,17.0,142.0,127.62,98.73
2016,3,10,11,45,0.0,132.0,6.3,17.5,132.0,118.41,90.98
2016,3,10,12,0,0.0,122.0,6.3,18.0,122.0,109.24,83.34
2016,3,10,12,15,0.0,96.5,6.15,17.5,96.5,85.97,64.62
2016,3,10,12,30,0.0,71.0,6.0,17.0,71.0,63.09,46.11
2016,3,10,12,45,0.0,95.0,5.9,17.0,95.0,84.62,63.65
2016,3,10,13,0,0.0,119.0,5.8,17.0,119.0,106.52,81.41
2016,3,10,13,15,0.0,104.0,5.7,17.0,104.0,92.79,70.29
2016,3,10,13,30,0.0,89.0,5.6,17.0,89.0,79.13,59.22
2016,3,10,13,45,30.5,225.0,5.6,17.0,249.0,246.78,195.37
2016,3,10,14,0,61.0,361.0,5.6,17.0,409.0,417.19,329.25
2016,3,10,14,15,30.5,236.5,5.45,17.0,260.5,256.94,203.18
2016,3,10,14,30,0.0,112.0,5.3,17.0,112.0,99.9,76.36
2016,3,10,14,45,1.5,143.5,5.2,17.0,144.5,130.26,101.37
2016,3,10,15,0,3.0,175.0,5.1,17.0,177.0,161.08,126.57
2016,3,10,15,15,1.5,100.5,5.0,16.5,101.5,90.5,69.4
2016,3,10,15,30,0.0,26.0,4.9,16.0,26.0,22.96,13.59
2016,3,10,15,45,0.0,52.0,4.8,16.0,52.0,45.97,32.92
2016,3,10,16,0,0.0,78.0,4.7,16.0,78.0,69.04,52.33
2016,3,10,16,15,0.0,47.0,4.45,16.0,47.0,41.5,29.4
2016,3,10,16,30,0.0,16.0,4.2,16.0,16.0,14.09,6.31
2016,3,10,16,45,0.0,14.0,3.95,16.0,14.0,12.32,4.85
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,10.55,3.37
2016,3,10,17,15,0.0,9.5,3.65,15.5,9.5,8.34,1.5
2016,3,10,17,30,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.55,15.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,14.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.15,13.0,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,1.1,13.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,6.5,1.2,13.0,6.5,5.7,0.0
2016,3,11,7,30,0.0,11.0,1.3,13.0,11.0,9.65,2.54
2016,3,11,7,45,0.0,17.5,1.4,13.5,17.5,15.38,7.57
2016,3,11,8,0,0.0,24.0,1.5,14.0,24.0,21.11,12.56
2016,3,11,8,15,0.0,30.5,1.55,14.5,30.5,26.86,17.47
2016,3,11,8,30,0.0,37.0,1.6,15.0,37.0,32.61,22.3
2016,3,11,8,45,0.0,43.5,1.7,15.5,43.5,38.38,27.05
2016,3,11,9,0,0.0,50.0,1.8,16.0,50.0,44.15,31.74
2016,3,11,9,15,0.0,88.0,2.1,16.0,88.0,77.97,59.88
2016,3,11,9,30,0.0,126.0,2.4,16.0,126.0,112.97,88.55
2016,3,11,9,45,0.0,137.5,2.75,16.5,137.5,123.56,96.73
2016,3,11,10,0,0.0,149.0,3.1,17.0,149.0,134.2,104.92
2016,3,11,10,15,0.0,85.0,3.15,17.5,85.0,75.37,56.58
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,18.57,9.72
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,19.47,10.41
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,20.36,11.09
2016,3,11,11,15,0.0,23.0,3.35,19.0,23.0,20.37,11.07
2016,3,11,11,30,0.0,23.0,3.3,19.0,23.0,20.38,11.06
2016,3,11,11,45,12.5,171.0,3.25,19.5,181.5,166.93,129.35
2016,3,11,12,0,25.0,319.0,3.2,20.0,340.0,322.22,249.34
2016,3,11,12,15,97.0,373.0,3.1,20.0,454.0,468.73,361.14
2016,3,11,12,30,169.0,427.0,3.0,20.0,568.0,617.8,470.39
2016,3,11,12,45,91.0,343.5,2.9,20.0,419.5,431.94,332.12
2016,3,11,13,0,13.0,260.0,2.8,20.0,271.0,252.58,194.42
2016,3,11,13,15,21.5,295.5,2.8,20.0,313.5,295.65,228.34
2016,3,11,13,30,30.0,331.0,2.8,20.0,356.0,356.11,274.42
2016,3,11,13,45,173.5,352.5,2.85,20.0,489.5,534.94,412.41
2016,3,11,14,0,317.0,374.0,2.9,20.0,623.0,707.22,539.24
2016,3,11,14,15,159.5,266.0,2.9,20.0,391.5,421.65,328.16
2016,3,11,14,30,2.0,158.0,2.9,20.0,160.0,144.24,110.43
2016,3,11,14,45,1.0,154.5,2.95,20.0,155.5,140.04,107.69
2016,3,11,15,0,0.0,151.0,3.0,20.0,151.0,135.93,104.61
2016,3,11,15,15,0.0,130.5,2.85,19.5,130.5,116.9,89.76
2016,3,11,15,30,0.0,110.0,2.7,19.0,110.0,98.01,74.89
2016,3,11,15,45,127.0,172.5,2.6,19.0,240.0,263.5,211.2
2016,3,11,16,0,254.0,235.0,2.5,19.0,370.0,415.99,331.05
2016,3,11,16,15,127.0,121.5,2.25,18.5,189.0,198.22,158.85
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.04,0.27
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.16,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.27,0.0
2016,3,11,17,15,0.0,4.5,1.3,17.5,4.5,3.95,0.0
2016,3,11,17,30,0.0,3.0,1.1,17.0,3.0,2.63,0.0
2016,3,11,17,45,0.0,2.0,0.9,16.5,2.0,1.75,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,7.73,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,22.87,0.0
2016,3,12,7,15,203.0,35.0,1.7,12.5,62.0,70.08,42.36
2016,3,12,7,30,332.0,53.0,1.7,13.0,104.0,130.21,90.75
2016,3,12,7,45,432.5,63.0,1.75,13.5,158.0,193.28,144.31
2016,3,12,8,0,533.0,73.0,1.8,14.0,212.0,267.1,207.51
2016,3,12,8,15,326.0,112.5,1.9,14.5,203.5,254.94,204.18
2016,3,12,8,30,119.0,152.0,2.0,15.0,195.0,206.95,167.36
2016,3,12,8,45,437.5,121.5,2.15,15.5,317.5,363.96,295.55
2016,3,12,9,0,756.0,91.0,2.3,16.0,440.0,545.29,438.63
2016,3,12,9,15,782.5,95.0,2.35,16.5,492.5,607.69,485.47
2016,3,12,9,30,809.0,99.0,2.4,17.0,545.0,670.64,531.94
2016,3,12,9,45,428.5,184.0,2.5,17.5,422.5,519.6,412.98
2016,3,12,10,0,48.0,269.0,2.6,18.0,300.0,299.11,235.24
2016,3,12,10,15,48.0,286.5,2.55,18.5,319.0,318.98,250.35
2016,3,12,10,30,48.0,304.0,2.5,19.0,338.0,338.84,264.43
2016,3,12,10,45,480.0,205.0,2.45,19.5,565.0,661.07,514.95
2016,3,12,11,0,912.0,106.0,2.4,20.0,792.0,959.42,720.13
2016,3,12,11,15,918.5,107.0,2.4,20.0,818.0,990.75,736.88
2016,3,12,11,30,925.0,108.0,2.4,20.0,844.0,1018.69,754.09
2016,3,12,11,45,588.5,260.5,2.4,20.5,732.0,882.65,659.48
2016,3,12,12,0,252.0,413.0,2.4,21.0,620.0,681.65,511.28
2016,3,12,12,15,196.5,420.5,2.45,21.0,583.0,636.6,479.46
2016,3,12,12,30,141.0,428.0,2.5,21.0,546.0,589.74,444.77
2016,3,12,12,45,536.0,270.5,2.55,21.0,718.5,856.11,643.64
2016,3,12,13,0,931.0,113.0,2.6,21.0,891.0,1072.81,788.2
2016,3,12,13,15,928.5,112.5,2.6,21.0,881.0,1062.96,779.81
2016,3,12,13,30,926.0,112.0,2.6,21.0,871.0,1049.19,771.42
2016,3,12,13,45,598.0,249.5,2.65,21.0,736.0,876.53,656.47
2016,3,12,14,0,270.0,387.0,2.7,21.0,601.0,675.16,509.73
2016,3,12,14,15,279.0,371.0,2.65,21.0,585.5,658.92,500.38
2016,3,12,14,30,288.0,355.0,2.6,21.0,570.0,641.05,488.56
2016,3,12,14,45,581.0,231.5,2.6,21.0,639.0,770.29,588.79
2016,3,12,15,0,874.0,108.0,2.6,21.0,708.0,857.36,651.72
2016,3,12,15,15,860.0,105.5,2.6,21.0,666.5,815.52,623.4
2016,3,12,15,30,846.0,103.0,2.6,21.0,625.0,764.78,589.66
2016,3,12,15,45,616.5,157.0,2.6,21.0,522.0,621.62,485.1
2016,3,12,16,0,387.0,211.0,2.6,21.0,419.0,477.81,375.82
2016,3,12,16,15,575.0,148.5,2.45,20.5,422.5,516.48,408.23
2016,3,12,16,30,763.0,86.0,2.3,20.0,426.0,526.63,416.19
2016,3,12,16,45,732.5,79.0,2.2,19.5,371.0,459.57,362.82
2016,3,12,17,0,702.0,72.0,2.1,19.0,316.0,394.97,309.85
2016,3,12,17,15,646.0,65.5,1.95,18.0,259.0,322.92,249.78
2016,3,12,17,30,590.0,59.0,1.8,17.0,202.0,256.67,192.66
2016,3,12,17,45,505.0,49.0,1.65,16.5,148.5,185.74,131.54
2016,3,12,18,0,420.0,39.0,1.5,16.0,95.0,125.21,80.03
2016,3,12,18,15,259.5,25.0,1.55,15.5,54.0,61.85,29.67
2016,3,12,18,30,99.0,11.0,1.6,15.0,13.0,15.95,0.0
2016,3,12,18,45,49.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,2.9,12.5,12.0,9.9,0.0
2016,3,13,7,0,137.0,18.0,3.2,13.0,24.0,30.28,0.0
2016,3,13,7,15,286.0,32.5,3.25,13.5,69.5,81.31,48.14
2016,3,13,7,30,435.0,47.0,3.3,14.0,115.0,148.27,101.72
2016,3,13,7,45,540.5,54.5,3.4,14.5,174.0,215.17,159.28
2016,3,13,8,0,646.0,62.0,3.5,15.0,233.0,294.74,228.21
2016,3,13,8,15,700.0,68.0,3.55,16.0,292.5,364.1,288.52
2016,3,13,8,30,754.0,74.0,3.6,17.0,352.0,438.28,350.72
