Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,0,108.0,320.0,6.8,22.0,393.0,393.37,308.83
2016,3,23,10,15,160.0,342.5,6.65,22.0,457.5,475.11,371.9
2016,3,23,10,30,212.0,365.0,6.5,22.0,522.0,549.45,428.39
2016,3,23,10,45,542.5,247.0,6.4,22.5,674.0,755.91,588.83
2016,3,23,11,0,873.0,129.0,6.3,23.0,826.0,944.94,724.58
2016,3,23,11,15,880.0,130.5,6.15,23.5,850.5,975.43,741.87
2016,3,23,11,30,887.0,132.0,6.0,24.0,875.0,1002.67,757.45
2016,3,23,11,45,895.5,130.5,5.85,24.5,892.5,1024.91,769.46
2016,3,23,12,0,904.0,129.0,5.7,25.0,910.0,1043.63,779.0
2016,3,23,12,15,906.0,129.5,5.55,25.0,917.5,1054.22,784.61
2016,3,23,12,30,908.0,130.0,5.4,25.0,925.0,1060.96,787.75
2016,3,23,12,45,910.5,128.0,5.25,25.5,924.0,1061.76,785.41
2016,3,23,13,0,913.0,126.0,5.1,26.0,923.0,1058.63,780.62
2016,3,23,13,15,911.0,125.5,4.95,26.0,912.5,1048.61,773.0
2016,3,23,13,30,909.0,125.0,4.8,26.0,902.0,1034.76,763.0
2016,3,23,13,45,906.0,123.0,4.7,26.5,883.0,1014.62,747.91
2016,3,23,14,0,903.0,121.0,4.6,27.0,864.0,990.83,730.59
2016,3,23,14,15,895.5,119.0,4.5,27.0,836.0,959.34,710.01
2016,3,23,14,30,888.0,117.0,4.4,27.0,808.0,924.68,687.38
2016,3,23,14,45,870.5,118.5,4.3,27.0,771.0,882.07,659.29
2016,3,23,15,0,853.0,120.0,4.2,27.0,734.0,844.31,634.45
2016,3,23,15,15,839.0,117.0,4.1,26.5,691.5,795.23,602.76
2016,3,23,15,30,825.0,114.0,4.0,26.0,649.0,744.41,569.46
2016,3,23,15,45,807.5,110.0,3.9,26.0,601.0,688.67,529.89
2016,3,23,16,0,790.0,106.0,3.8,26.0,553.0,632.13,488.25
2016,3,23,16,15,763.5,101.5,3.55,25.5,500.0,569.24,441.36
2016,3,23,16,30,737.0,97.0,3.3,25.0,447.0,507.81,394.19
2016,3,23,16,45,702.0,91.0,3.1,24.5,391.0,441.1,341.68
2016,3,23,17,0,667.0,85.0,2.9,24.0,335.0,376.96,289.51
2016,3,23,17,15,613.5,77.5,2.6,23.0,278.0,307.59,232.35
2016,3,23,17,30,560.0,70.0,2.3,22.0,221.0,243.83,178.39
2016,3,23,17,45,473.0,60.0,2.05,21.0,166.5,175.82,121.76
2016,3,23,18,0,386.0,50.0,1.8,20.0,112.0,118.5,75.11
2016,3,23,18,15,193.0,37.0,2.0,19.5,68.0,57.23,32.07
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,20.65,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,179.5,14.5,6.0,7.5,31.5,18.2,0.0
2016,3,24,7,0,359.0,29.0,6.2,8.0,63.0,64.09,32.47
2016,3,24,7,15,473.0,38.5,6.45,8.5,116.5,116.91,73.35
2016,3,24,7,30,587.0,48.0,6.7,9.0,170.0,184.3,130.59
2016,3,24,7,45,654.5,54.5,7.0,9.5,229.5,249.87,190.6
2016,3,24,8,0,722.0,61.0,7.3,10.0,289.0,322.66,257.11
2016,3,24,8,15,764.5,66.0,7.3,10.5,348.5,390.83,319.17
2016,3,24,8,30,807.0,71.0,7.3,11.0,408.0,462.69,382.63
2016,3,24,8,45,840.0,73.5,7.3,11.5,467.0,530.14,440.68
2016,3,24,9,0,873.0,76.0,7.3,12.0,526.0,596.75,496.33
2016,3,24,9,15,893.5,79.0,7.25,12.5,579.5,659.23,546.81
2016,3,24,9,30,914.0,82.0,7.2,13.0,633.0,721.3,595.43
2016,3,24,9,45,932.0,83.0,7.15,13.5,682.0,778.62,636.85
2016,3,24,10,0,950.0,84.0,7.1,14.0,731.0,834.57,676.44
2016,3,24,10,15,960.5,86.0,7.05,14.5,772.0,883.78,710.33
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,930.4,741.83
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,971.4,768.83
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,1009.15,793.21
2016,3,24,11,15,992.5,91.5,6.8,16.0,906.5,1040.01,813.71
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,1067.11,831.5
2016,3,24,11,45,999.5,94.0,6.6,16.5,948.0,1087.99,843.23
2016,3,24,12,0,1001.0,96.0,6.5,17.0,964.0,1104.7,852.05
2016,3,24,12,15,1002.5,96.0,6.4,17.0,971.5,1115.06,858.16
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,1121.14,861.44
2016,3,24,12,45,1004.0,96.0,6.25,17.5,977.5,1121.41,859.53
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1117.37,854.82
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1106.5,846.88
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1091.42,836.21
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1070.2,819.83
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1044.98,800.89
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1013.59,779.35
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,978.62,755.35
2016,3,24,14,45,969.0,91.0,5.5,19.0,819.5,936.16,726.06
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,890.92,694.71
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,841.04,660.85
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,788.94,625.02
2016,3,24,15,45,918.0,84.0,4.95,18.0,644.0,731.75,583.83
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,673.22,538.77
2016,3,24,16,15,880.0,78.0,4.45,17.5,538.5,608.92,488.27
2016,3,24,16,30,857.0,75.0,4.1,17.0,483.0,546.85,438.19
2016,3,24,16,45,825.0,71.0,3.8,17.0,424.5,477.3,380.42
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,409.69,322.54
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,336.96,260.05
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,268.99,199.96
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,197.14,137.38
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,134.56,84.11
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,70.93,36.47
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,25.41,0.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,15.5,0.6,7.0,33.5,19.16,0.0
2016,3,25,7,0,355.0,31.0,0.6,8.0,67.0,65.7,34.33
2016,3,25,7,15,465.0,42.0,0.7,8.5,120.5,119.19,75.45
2016,3,25,7,30,575.0,53.0,0.8,9.0,174.0,186.77,131.86
2016,3,25,7,45,636.5,60.5,0.9,10.0,232.5,250.55,188.28
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,321.29,249.89
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,388.46,308.7
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,458.97,368.58
2016,3,25,8,45,806.5,84.0,2.1,13.0,464.5,523.68,421.71
2016,3,25,9,0,832.0,89.0,2.5,14.0,520.0,589.35,473.78
2016,3,25,9,15,852.5,92.0,2.45,14.5,572.5,650.32,519.7
2016,3,25,9,30,873.0,95.0,2.4,15.0,625.0,710.97,563.71
2016,3,25,9,45,885.0,99.5,2.35,16.0,671.5,761.58,596.59
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,814.47,629.49
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.0,861.88,660.18
2016,3,25,10,30,919.0,108.0,2.2,17.0,798.0,906.89,688.81
2016,3,25,10,45,924.0,111.5,2.15,17.5,830.0,945.5,711.41
2016,3,25,11,0,929.0,115.0,2.1,18.0,862.0,980.86,731.56
2016,3,25,11,15,934.0,116.0,2.05,18.5,886.5,1010.2,747.54
2016,3,25,11,30,939.0,117.0,2.0,19.0,911.0,1035.99,761.11
2016,3,25,11,45,938.0,120.5,2.0,19.5,925.5,1054.77,770.81
2016,3,25,12,0,937.0,124.0,2.0,20.0,940.0,1069.57,778.1
2016,3,25,12,15,938.0,124.5,2.05,20.0,946.5,1079.28,784.47
2016,3,25,12,30,939.0,125.0,2.1,20.0,953.0,1085.0,788.51
2016,3,25,12,45,933.5,127.0,2.2,20.5,949.5,1081.68,786.16
2016,3,25,13,0,928.0,129.0,2.3,21.0,946.0,1074.37,781.45
2016,3,25,13,15,925.0,128.5,2.4,21.0,934.0,1063.09,775.81
2016,3,25,13,30,922.0,128.0,2.5,21.0,922.0,1047.94,767.75
2016,3,25,13,45,913.5,128.5,2.65,21.0,900.5,1024.71,754.98
2016,3,25,14,0,905.0,129.0,2.8,21.0,879.0,998.01,739.84
2016,3,25,14,15,897.0,127.0,2.9,21.0,850.5,965.92,720.53
2016,3,25,14,30,889.0,125.0,3.0,21.0,822.0,930.69,698.94
2016,3,25,14,45,880.0,122.0,3.1,21.0,786.0,890.63,673.82
2016,3,25,15,0,871.0,119.0,3.2,21.0,750.0,854.67,651.26
2016,3,25,15,15,856.5,116.0,3.25,21.0,706.5,804.44,618.08
2016,3,25,15,30,842.0,113.0,3.3,21.0,663.0,752.47,583.26
2016,3,25,15,45,823.5,109.5,3.35,21.0,614.0,695.77,543.16
2016,3,25,16,0,805.0,106.0,3.4,21.0,565.0,638.32,500.8
2016,3,25,16,15,779.0,101.5,3.2,20.5,511.5,575.0,452.95
2016,3,25,16,30,753.0,97.0,3.0,20.0,458.0,512.92,404.59
2016,3,25,16,45,717.5,91.0,2.9,19.5,401.0,445.16,350.56
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,380.02,296.77
2016,3,25,17,15,629.5,77.5,2.5,18.0,286.0,310.3,238.2
2016,3,25,17,30,577.0,70.0,2.2,17.0,228.0,246.05,182.78
2016,3,25,17,45,495.5,60.0,1.9,16.0,173.0,178.58,125.35
2016,3,25,18,0,414.0,50.0,1.6,15.0,118.0,121.1,77.56
2016,3,25,18,15,281.0,34.5,1.6,14.5,72.5,63.68,34.77
2016,3,25,18,30,148.0,19.0,1.6,14.0,27.0,21.92,0.14
2016,3,25,18,45,74.0,9.5,1.6,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,9.5,29.5,20.74,0.0
2016,3,26,7,0,167.0,42.0,1.9,10.0,59.0,55.55,33.49
2016,3,26,7,15,265.0,60.5,2.1,10.5,108.5,102.98,70.3
2016,3,26,7,30,363.0,79.0,2.3,11.0,158.0,161.87,118.8
2016,3,26,7,45,185.0,96.0,2.5,12.0,137.0,148.04,115.71
2016,3,26,8,0,7.0,113.0,2.7,13.0,116.0,103.8,83.03
2016,3,26,8,15,43.0,146.0,2.7,13.5,164.5,153.45,124.15
2016,3,26,8,30,79.0,179.0,2.7,14.0,213.0,204.95,166.26
2016,3,26,8,45,65.0,198.0,2.75,15.0,228.5,220.55,178.02
2016,3,26,9,0,51.0,217.0,2.8,16.0,244.0,234.56,188.1
2016,3,26,9,15,45.5,234.0,2.75,16.5,260.0,250.49,199.84
2016,3,26,9,30,40.0,251.0,2.7,17.0,276.0,265.85,210.9
2016,3,26,9,45,40.0,270.5,2.7,17.5,297.5,287.23,226.67
2016,3,26,10,0,40.0,290.0,2.7,18.0,319.0,308.62,242.23
2016,3,26,10,15,165.5,323.5,2.65,18.5,448.0,458.42,358.56
2016,3,26,10,30,291.0,357.0,2.6,19.0,577.0,619.11,477.1
2016,3,26,10,45,570.0,253.5,2.6,19.5,706.5,785.12,599.85
2016,3,26,11,0,849.0,150.0,2.6,20.0,836.0,952.36,713.61
2016,3,26,11,15,855.5,152.0,2.6,20.5,860.5,982.72,729.93
2016,3,26,11,30,862.0,154.0,2.6,21.0,885.0,1009.81,745.32
2016,3,26,11,45,863.0,156.5,2.6,21.5,899.5,1028.62,755.29
2016,3,26,12,0,864.0,159.0,2.6,22.0,914.0,1043.73,762.98
2016,3,26,12,15,865.5,159.5,2.65,22.0,921.0,1053.5,769.35
2016,3,26,12,30,867.0,160.0,2.7,22.0,928.0,1059.45,773.46
2016,3,26,12,45,698.0,260.0,2.75,22.0,877.5,1000.04,735.25
2016,3,26,13,0,529.0,360.0,2.8,22.0,827.0,925.23,681.61
2016,3,26,13,15,692.0,260.0,2.85,22.0,863.0,984.26,727.25
2016,3,26,13,30,855.0,160.0,2.9,22.0,899.0,1024.98,754.56
2016,3,26,13,45,729.5,227.0,2.95,22.5,848.0,964.9,714.17
2016,3,26,14,0,604.0,294.0,3.0,23.0,797.0,893.46,663.77
2016,3,26,14,15,503.0,318.0,2.95,23.0,727.5,807.86,604.1
2016,3,26,14,30,402.0,342.0,2.9,23.0,658.0,713.85,537.7
2016,3,26,14,45,385.5,331.0,2.9,23.0,623.0,673.76,510.54
2016,3,26,15,0,369.0,320.0,2.9,23.0,588.0,633.39,482.45
2016,3,26,15,15,443.0,273.5,2.8,22.5,577.0,638.06,489.01
2016,3,26,15,30,517.0,227.0,2.7,22.0,566.0,624.95,482.36
2016,3,26,15,45,384.5,241.0,2.65,22.0,483.0,511.44,397.46
2016,3,26,16,0,252.0,255.0,2.6,22.0,400.0,420.33,327.83
2016,3,26,16,15,226.0,232.0,2.45,21.5,353.0,359.57,282.33
2016,3,26,16,30,200.0,209.0,2.3,21.0,306.0,309.84,244.19
2016,3,26,16,45,185.5,186.5,2.15,21.0,267.5,268.69,211.63
2016,3,26,17,0,171.0,164.0,2.0,21.0,229.0,229.01,179.64
2016,3,26,17,15,156.5,138.0,1.75,20.0,190.5,187.56,146.2
2016,3,26,17,30,142.0,112.0,1.5,19.0,152.0,147.9,113.45
2016,3,26,17,45,115.0,87.5,1.25,18.0,115.0,108.73,80.98
2016,3,26,18,0,88.0,63.0,1.0,17.0,78.0,73.18,51.55
2016,3,26,18,15,44.0,40.5,1.0,16.5,48.0,41.57,26.33
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,15.83,0.61
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,45,85.5,21.5,2.45,13.5,31.0,21.32,2.07
2016,3,27,7,0,171.0,43.0,3.0,14.0,62.0,56.79,33.97
2016,3,27,7,15,267.0,61.5,3.35,14.5,111.0,104.18,70.28
2016,3,27,7,30,363.0,80.0,3.7,15.0,160.0,162.79,118.08
2016,3,27,7,45,433.5,92.5,4.05,15.5,215.5,220.47,167.55
2016,3,27,8,0,504.0,105.0,4.4,16.0,271.0,286.53,224.34
2016,3,27,8,15,252.0,108.5,4.65,16.0,191.5,212.52,170.28
2016,3,27,8,30,0.0,112.0,4.9,16.0,112.0,99.91,78.5
2016,3,27,8,45,0.0,102.0,5.2,16.5,102.0,90.67,70.45
2016,3,27,9,0,0.0,92.0,5.5,17.0,92.0,81.56,62.5
2016,3,27,9,15,0.0,102.5,5.65,17.0,102.5,91.05,70.12
2016,3,27,9,30,0.0,113.0,5.8,17.0,113.0,100.58,77.72
2016,3,27,9,45,10.0,183.0,5.95,17.5,190.0,172.37,136.0
2016,3,27,10,0,20.0,253.0,6.1,18.0,267.0,246.46,194.9
2016,3,27,10,15,90.5,314.0,6.05,18.0,382.0,375.41,297.93
2016,3,27,10,30,161.0,375.0,6.0,18.0,497.0,513.53,405.16
2016,3,27,10,45,509.5,261.5,6.0,18.0,671.0,738.95,583.98
2016,3,27,11,0,858.0,148.0,6.0,18.0,845.0,957.87,746.08
2016,3,27,11,15,865.5,149.5,5.85,18.5,870.0,988.77,763.61
2016,3,27,11,30,873.0,151.0,5.7,19.0,895.0,1016.43,779.6
2016,3,27,11,45,889.5,144.5,5.6,19.5,914.5,1029.78,785.87
2016,3,27,12,0,906.0,138.0,5.5,20.0,934.0,1051.06,797.72
2016,3,27,12,15,908.0,138.5,5.4,20.0,941.0,1061.33,803.52
2016,3,27,12,30,910.0,139.0,5.3,20.0,948.0,1067.73,806.86
2016,3,27,12,45,916.0,134.5,5.2,20.5,947.5,1069.25,805.4
2016,3,27,13,0,922.0,130.0,5.1,21.0,947.0,1066.79,801.41
2016,3,27,13,15,919.5,129.5,5.05,21.0,936.0,1055.92,793.94
2016,3,27,13,30,917.0,129.0,5.0,21.0,925.0,1041.2,784.05
2016,3,27,13,45,917.5,125.0,4.95,21.0,906.0,1022.02,771.27
2016,3,27,14,0,918.0,121.0,4.9,21.0,887.0,999.0,756.0
2016,3,27,14,15,911.0,119.5,4.85,21.0,858.5,967.91,735.27
2016,3,27,14,30,904.0,118.0,4.8,21.0,830.0,933.58,712.33
2016,3,27,14,45,898.5,113.5,4.8,21.0,795.0,894.4,686.31
2016,3,27,15,0,893.0,109.0,4.8,21.0,760.0,852.23,658.03
2016,3,27,15,15,880.0,106.5,4.7,21.0,717.0,803.52,624.25
2016,3,27,15,30,867.0,104.0,4.6,21.0,674.0,757.72,592.38
2016,3,27,15,45,853.0,99.5,4.6,21.0,625.5,701.96,552.37
2016,3,27,16,0,839.0,95.0,4.6,21.0,577.0,644.96,509.51
2016,3,27,16,15,814.5,91.0,4.4,20.5,523.0,581.42,460.69
2016,3,27,16,30,790.0,87.0,4.2,20.0,469.0,518.37,410.91
2016,3,27,16,45,759.5,81.5,4.05,19.5,412.5,451.8,357.0
2016,3,27,17,0,729.0,76.0,3.9,19.0,356.0,387.16,302.8
2016,3,27,17,15,679.5,70.0,3.45,18.0,297.5,317.24,243.25
2016,3,27,17,30,630.0,64.0,3.0,17.0,239.0,252.6,186.75
2016,3,27,17,45,554.5,55.0,2.55,16.0,183.0,184.53,128.07
2016,3,27,18,0,479.0,46.0,2.1,15.0,127.0,125.63,78.58
2016,3,27,18,15,342.0,33.0,2.05,14.5,79.5,66.51,35.0
2016,3,27,18,30,205.0,20.0,2.0,14.0,32.0,24.43,3.27
2016,3,27,18,45,102.5,10.0,1.95,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.5,2.75,7.0,37.0,21.91,3.76
2016,3,28,7,0,335.0,37.0,3.0,8.0,74.0,69.67,39.04
2016,3,28,7,15,439.0,48.0,3.05,8.5,127.5,121.15,78.86
2016,3,28,7,30,543.0,59.0,3.1,9.0,181.0,185.9,133.53
2016,3,28,7,45,603.5,67.0,3.2,10.0,238.5,247.95,189.04
2016,3,28,8,0,664.0,75.0,3.3,11.0,296.0,316.86,249.97
2016,3,28,8,15,706.0,81.0,3.35,12.0,354.5,382.52,307.15
2016,3,28,8,30,748.0,87.0,3.4,13.0,413.0,451.91,365.41
2016,3,28,8,45,775.0,92.0,3.45,14.0,468.5,515.46,417.03
2016,3,28,9,0,802.0,97.0,3.5,15.0,524.0,580.18,467.57
2016,3,28,9,15,823.5,101.0,3.35,15.5,575.5,641.15,513.72
2016,3,28,9,30,845.0,105.0,3.2,16.0,627.0,701.97,558.05
2016,3,28,9,45,858.5,108.5,3.1,16.5,673.0,755.9,595.25
2016,3,28,10,0,872.0,112.0,3.0,17.0,719.0,808.25,629.31
2016,3,28,10,15,883.0,114.5,2.9,17.5,758.5,849.23,654.61
2016,3,28,10,30,894.0,117.0,2.8,18.0,798.0,893.59,681.85
2016,3,28,10,45,900.0,120.0,2.7,18.5,830.0,931.44,704.09
2016,3,28,11,0,906.0,123.0,2.6,19.0,862.0,966.19,723.89
2016,3,28,11,15,911.5,124.0,2.5,19.0,886.0,995.15,740.97
2016,3,28,11,30,917.0,125.0,2.4,19.0,910.0,1020.65,755.67
2016,3,28,11,45,917.5,127.5,2.35,19.5,924.5,1039.19,764.89
2016,3,28,12,0,918.0,130.0,2.3,20.0,939.0,1053.88,771.69
2016,3,28,12,15,919.0,130.5,2.2,20.5,945.0,1063.16,774.48
2016,3,28,12,30,920.0,131.0,2.1,21.0,951.0,1068.53,774.87
2016,3,28,12,45,916.0,132.5,2.05,21.5,947.5,1065.95,771.02
2016,3,28,13,0,912.0,134.0,2.0,22.0,944.0,1059.47,764.94
2016,3,28,13,15,908.5,133.5,1.95,22.0,932.0,1047.63,757.14
2016,3,28,13,30,905.0,133.0,1.9,22.0,920.0,1032.01,747.12
2016,3,28,13,45,896.5,133.5,1.85,22.0,899.0,1008.89,732.48
2016,3,28,14,0,888.0,134.0,1.8,22.0,878.0,982.37,715.8
2016,3,28,14,15,880.0,132.0,1.8,22.0,849.0,950.59,696.41
2016,3,28,14,30,872.0,130.0,1.8,22.0,820.0,924.07,680.44
2016,3,28,14,45,860.5,128.0,1.8,22.5,783.5,882.64,653.25
2016,3,28,15,0,849.0,126.0,1.8,23.0,747.0,838.76,624.43
2016,3,28,15,15,834.5,123.0,1.9,22.5,704.0,789.33,594.8
2016,3,28,15,30,820.0,120.0,2.0,22.0,661.0,738.24,563.25
2016,3,28,15,45,800.0,116.5,2.1,22.0,612.0,681.5,524.01
2016,3,28,16,0,780.0,113.0,2.2,22.0,563.0,624.22,483.05
2016,3,28,16,15,503.5,161.0,2.2,21.5,441.5,465.19,363.6
2016,3,28,16,30,227.0,209.0,2.2,21.0,320.0,322.46,253.39
2016,3,28,16,45,439.5,150.5,2.25,21.0,332.0,363.95,285.55
2016,3,28,17,0,652.0,92.0,2.3,21.0,344.0,369.76,285.72
2016,3,28,17,15,600.0,84.0,2.1,20.0,287.0,301.76,229.11
2016,3,28,17,30,548.0,76.0,1.9,19.0,230.0,239.23,175.98
2016,3,28,17,45,468.0,65.0,1.7,18.0,175.5,173.42,120.84
2016,3,28,18,0,388.0,54.0,1.5,17.0,121.0,117.47,75.11
2016,3,28,18,15,266.0,38.0,1.5,16.5,76.0,61.76,34.05
2016,3,28,18,30,144.0,22.0,1.5,16.0,31.0,23.16,4.43
2016,3,28,18,45,72.0,11.0,1.55,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,1.8,13.0,35.0,23.32,6.78
2016,3,29,7,0,208.0,46.0,2.1,14.0,70.0,64.2,38.89
2016,3,29,7,15,301.5,62.5,2.3,14.5,120.0,110.63,74.32
2016,3,29,7,30,395.0,79.0,2.5,15.0,170.0,169.08,122.1
2016,3,29,7,45,466.5,89.5,2.75,16.0,226.0,227.16,171.51
2016,3,29,8,0,538.0,100.0,3.0,17.0,282.0,296.85,230.38
2016,3,29,8,15,269.0,99.0,3.1,17.5,190.0,215.85,171.3
2016,3,29,8,30,0.0,98.0,3.2,18.0,98.0,87.07,67.11
2016,3,29,8,45,0.0,101.5,3.35,18.5,101.5,90.18,69.4
2016,3,29,9,0,0.0,105.0,3.5,19.0,105.0,93.32,71.57
2016,3,29,9,15,16.5,177.5,3.5,19.0,187.5,170.43,134.11
2016,3,29,9,30,33.0,250.0,3.5,19.0,270.0,259.02,204.23
2016,3,29,9,45,23.0,241.5,3.55,19.5,256.0,236.66,185.39
2016,3,29,10,0,13.0,233.0,3.6,20.0,242.0,221.75,172.7
2016,3,29,10,15,9.0,205.0,3.6,20.5,211.5,192.7,149.17
2016,3,29,10,30,5.0,177.0,3.6,21.0,181.0,163.62,125.67
2016,3,29,10,45,2.5,154.5,3.65,21.5,156.5,140.88,107.28
2016,3,29,11,0,0.0,132.0,3.7,22.0,132.0,118.13,88.9
2016,3,29,11,15,0.0,130.5,3.7,22.0,130.5,116.83,87.79
2016,3,29,11,30,0.0,129.0,3.7,22.0,129.0,115.53,86.67
2016,3,29,11,45,1.0,136.5,3.75,22.5,137.5,123.42,92.68
2016,3,29,12,0,2.0,144.0,3.8,23.0,146.0,131.34,98.68
2016,3,29,12,15,1.5,140.5,3.8,23.0,142.0,127.69,95.75
2016,3,29,12,30,1.0,137.0,3.8,23.0,138.0,124.01,92.83
2016,3,29,12,45,3.0,149.5,3.85,23.5,152.0,137.47,103.26
2016,3,29,13,0,5.0,162.0,3.9,24.0,166.0,150.93,113.62
2016,3,29,13,15,6.5,178.5,3.95,24.0,184.0,167.56,126.61
2016,3,29,13,30,8.0,195.0,4.0,24.0,202.0,184.18,139.58
2016,3,29,13,45,8.0,194.5,4.05,24.5,201.5,183.5,138.87
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,182.79,138.19
2016,3,29,14,15,6.0,179.0,4.1,25.0,184.0,166.79,125.91
2016,3,29,14,30,4.0,164.0,4.1,25.0,167.0,150.93,113.73
2016,3,29,14,45,4.5,171.5,4.15,25.5,175.0,158.08,119.29
2016,3,29,15,0,5.0,179.0,4.2,26.0,183.0,165.22,124.84
2016,3,29,15,15,13.0,212.0,4.2,25.5,221.0,201.95,154.1
2016,3,29,15,30,21.0,245.0,4.2,25.0,259.0,238.41,183.1
2016,3,29,15,45,10.5,191.0,4.25,25.0,198.0,179.55,137.52
2016,3,29,16,0,0.0,137.0,4.3,25.0,137.0,122.47,92.77
2016,3,29,16,15,0.0,112.0,4.15,24.5,112.0,99.67,75.1
2016,3,29,16,30,0.0,87.0,4.0,24.0,87.0,77.06,57.28
2016,3,29,16,45,0.0,76.5,3.9,24.0,76.5,67.67,49.88
2016,3,29,17,0,0.0,66.0,3.8,24.0,66.0,58.33,42.43
2016,3,29,17,15,0.0,55.0,3.55,23.0,55.0,48.56,34.67
2016,3,29,17,30,0.0,44.0,3.3,22.0,44.0,38.8,26.76
2016,3,29,17,45,0.0,33.5,3.1,21.5,33.5,29.51,18.99
2016,3,29,18,0,0.0,23.0,2.9,21.0,23.0,20.23,11.11
2016,3,29,18,15,0.0,14.5,3.05,20.5,14.5,12.74,4.63
2016,3,29,18,30,0.0,6.0,3.2,20.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.4,20.0,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.63,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.26,0.0
2016,3,30,7,15,0.0,10.5,4.05,19.0,10.5,9.22,2.05
2016,3,30,7,30,0.0,15.0,4.1,19.0,15.0,13.18,5.47
2016,3,30,7,45,0.0,20.0,4.2,19.0,20.0,17.59,9.23
2016,3,30,8,0,0.0,25.0,4.3,19.0,25.0,22.01,12.94
2016,3,30,8,15,0.0,31.0,4.35,19.0,31.0,27.32,17.35
2016,3,30,8,30,0.0,37.0,4.4,19.0,37.0,32.63,21.72
2016,3,30,8,45,0.0,35.0,4.5,19.5,35.0,30.88,20.11
2016,3,30,9,0,0.0,33.0,4.6,20.0,33.0,29.13,18.52
2016,3,30,9,15,0.0,36.5,4.8,20.0,36.5,32.25,21.01
2016,3,30,9,30,0.0,40.0,5.0,20.0,40.0,35.37,23.5
2016,3,30,9,45,0.0,80.0,5.2,20.5,80.0,70.92,52.34
2016,3,30,10,0,0.0,120.0,5.4,21.0,120.0,106.96,81.13
2016,3,30,10,15,0.0,120.5,5.45,21.0,120.5,107.47,81.32
2016,3,30,10,30,0.0,121.0,5.5,21.0,121.0,107.98,81.57
2016,3,30,10,45,5.0,169.5,5.6,21.5,174.0,156.87,120.28
2016,3,30,11,0,10.0,218.0,5.7,22.0,227.0,206.68,159.09
2016,3,30,11,15,10.0,217.0,5.7,22.0,226.0,206.07,158.37
2016,3,30,11,30,10.0,216.0,5.7,22.0,225.0,205.42,157.71
2016,3,30,11,45,11.5,230.5,5.75,22.5,241.0,220.69,169.21
2016,3,30,12,0,13.0,245.0,5.8,23.0,257.0,235.99,180.66
2016,3,30,12,15,16.5,283.0,5.7,23.0,298.0,275.57,211.05
2016,3,30,12,30,20.0,321.0,5.6,23.0,339.0,315.45,241.38
2016,3,30,12,45,20.0,322.0,5.5,23.5,340.0,316.4,241.5
2016,3,30,13,0,20.0,323.0,5.4,24.0,341.0,317.24,241.64
2016,3,30,13,15,31.0,354.0,5.25,24.0,381.5,373.06,283.98
2016,3,30,13,30,42.0,385.0,5.1,24.0,422.0,414.74,315.23
2016,3,30,13,45,98.0,407.5,5.0,24.5,491.0,490.49,372.42
2016,3,30,14,0,154.0,430.0,4.9,25.0,560.0,577.43,436.22
2016,3,30,14,15,204.5,410.5,4.85,25.0,577.5,598.58,453.12
2016,3,30,14,30,255.0,391.0,4.8,25.0,595.0,628.66,476.4
2016,3,30,14,45,246.0,373.5,4.75,25.0,563.0,581.26,442.55
2016,3,30,15,0,237.0,356.0,4.7,25.0,531.0,546.11,417.48
2016,3,30,15,15,205.0,337.0,4.6,25.0,482.0,491.65,377.27
2016,3,30,15,30,173.0,318.0,4.5,25.0,433.0,439.3,338.27
2016,3,30,15,45,295.5,271.5,4.4,25.0,451.0,476.33,368.9
2016,3,30,16,0,418.0,225.0,4.3,25.0,469.0,499.55,387.94
2016,3,30,16,15,562.5,162.5,4.1,24.5,458.0,498.0,388.44
2016,3,30,16,30,707.0,100.0,3.9,24.0,447.0,482.97,376.93
2016,3,30,16,45,670.0,96.5,3.75,24.0,393.5,419.96,325.84
2016,3,30,17,0,633.0,93.0,3.6,24.0,340.0,359.77,275.84
2016,3,30,17,15,615.0,80.5,3.15,23.0,289.0,300.49,225.82
2016,3,30,17,30,597.0,68.0,2.7,22.0,238.0,242.59,175.44
2016,3,30,17,45,527.0,58.5,2.3,21.5,183.5,177.77,120.54
2016,3,30,18,0,457.0,49.0,1.9,21.0,129.0,121.45,74.29
2016,3,30,18,15,331.0,36.0,1.9,20.5,82.0,65.57,34.33
2016,3,30,18,30,205.0,23.0,1.9,20.0,35.0,25.58,6.75
2016,3,30,18,45,102.5,11.5,1.9,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,140.0,22.5,3.3,14.5,40.0,24.31,8.78
2016,3,31,7,0,280.0,45.0,3.5,15.0,80.0,70.33,41.09
2016,3,31,7,15,378.5,58.5,3.55,15.5,132.5,119.5,78.33
2016,3,31,7,30,477.0,72.0,3.6,16.0,185.0,183.59,130.94
2016,3,31,7,45,564.0,76.0,3.65,16.5,245.0,245.55,183.93
2016,3,31,8,0,651.0,80.0,3.7,17.0,305.0,317.49,245.43
2016,3,31,8,15,694.0,86.0,3.85,18.0,363.5,382.75,300.97
2016,3,31,8,30,737.0,92.0,4.0,19.0,422.0,451.85,357.82
2016,3,31,8,45,785.0,90.5,4.15,20.0,482.0,519.21,411.56
2016,3,31,9,0,833.0,89.0,4.3,21.0,542.0,589.79,465.97
2016,3,31,9,15,854.0,92.0,4.2,21.5,594.5,650.72,511.59
2016,3,31,9,30,875.0,95.0,4.1,22.0,647.0,707.55,552.8
2016,3,31,9,45,898.0,94.5,4.1,23.0,696.5,764.71,590.66
2016,3,31,10,0,921.0,94.0,4.1,24.0,746.0,820.98,626.36
2016,3,31,10,15,932.0,96.0,4.05,24.0,786.5,868.82,657.75
2016,3,31,10,30,943.0,98.0,4.0,24.0,827.0,914.17,687.09
2016,3,31,10,45,953.0,98.5,4.0,24.5,860.5,954.31,711.51
2016,3,31,11,0,963.0,99.0,4.0,25.0,894.0,991.4,733.65
2016,3,31,11,15,968.0,100.0,4.0,25.0,918.5,1021.04,752.17
2016,3,31,11,30,973.0,101.0,4.0,25.0,943.0,1046.98,768.29
2016,3,31,11,45,974.5,102.5,4.0,25.5,958.0,1066.19,778.54
2016,3,31,12,0,976.0,104.0,4.0,26.0,973.0,1081.35,786.25
2016,3,31,12,15,977.0,104.5,3.95,26.0,979.5,1090.87,791.63
2016,3,31,12,30,978.0,105.0,3.9,26.0,986.0,1096.24,794.5
2016,3,31,12,45,978.5,104.0,3.85,26.5,984.0,1095.37,791.96
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1090.32,786.94
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.0,1078.65,779.42
2016,3,31,13,30,974.0,102.0,3.7,27.0,958.0,1062.91,769.47
2016,3,31,13,45,971.0,100.5,3.65,27.0,937.5,1041.64,756.08
2016,3,31,14,0,968.0,99.0,3.6,27.0,917.0,1016.49,740.29
2016,3,31,14,15,962.0,98.0,3.55,27.0,888.5,985.35,720.65
2016,3,31,14,30,956.0,97.0,3.5,27.0,860.0,950.75,698.75
2016,3,31,14,45,943.5,97.0,3.45,27.0,822.5,908.41,671.63
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,863.44,642.61
2016,3,31,15,15,918.5,95.0,3.3,26.5,741.5,814.05,611.26
2016,3,31,15,30,906.0,93.0,3.2,26.0,698.0,762.59,578.06
2016,3,31,15,45,890.5,90.0,3.15,26.0,648.5,706.27,539.29
2016,3,31,16,0,875.0,87.0,3.1,26.0,599.0,648.76,497.33
2016,3,31,16,15,852.0,83.5,2.9,25.5,544.0,587.81,452.0
2016,3,31,16,30,829.0,80.0,2.7,25.0,489.0,524.24,403.34
2016,3,31,16,45,796.0,76.0,2.55,24.5,430.5,456.12,349.77
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,390.15,296.01
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,320.02,238.52
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,253.91,182.54
2016,3,31,17,45,587.0,54.0,2.0,20.0,195.0,185.17,124.76
2016,3,31,18,0,507.0,47.0,1.9,19.0,137.0,126.08,76.53
2016,3,31,18,15,373.5,35.0,2.15,18.5,88.0,67.51,34.73
2016,3,31,18,30,240.0,23.0,2.4,18.0,39.0,25.85,7.44
2016,3,31,18,45,120.0,11.5,2.65,18.0,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,11.0,9.0,8.19,0.0
2016,4,1,6,45,134.0,29.0,4.55,11.5,46.5,29.81,13.71
2016,4,1,7,0,268.0,49.0,4.8,12.0,84.0,72.75,44.21
2016,4,1,7,15,362.5,63.0,5.15,12.5,136.0,121.06,81.43
2016,4,1,7,30,457.0,77.0,5.5,13.0,188.0,181.38,131.73
2016,4,1,7,45,518.0,88.0,5.85,13.5,244.5,243.6,186.49
2016,4,1,8,0,579.0,99.0,6.2,14.0,301.0,310.48,245.3
2016,4,1,8,15,623.0,106.5,6.35,14.0,358.5,373.55,301.07
2016,4,1,8,30,667.0,114.0,6.5,14.0,416.0,440.69,359.16
2016,4,1,8,45,333.5,65.0,6.65,14.5,216.0,252.06,207.67
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,14.11,6.25
2016,4,1,9,15,130.0,152.5,6.7,15.0,235.0,230.64,188.42
2016,4,1,9,30,260.0,289.0,6.6,15.0,454.0,470.21,381.53
2016,4,1,9,45,130.0,211.0,6.55,15.5,293.5,301.73,244.33
2016,4,1,10,0,0.0,133.0,6.5,16.0,133.0,118.77,92.26
2016,4,1,10,15,3.5,166.0,6.4,16.0,169.0,151.89,119.22
2016,4,1,10,30,7.0,199.0,6.3,16.0,205.0,185.55,146.25
2016,4,1,10,45,426.5,178.5,6.25,16.0,532.0,582.64,471.44
2016,4,1,11,0,846.0,158.0,6.2,16.0,859.0,953.17,749.64
2016,4,1,11,15,457.0,285.5,6.25,16.0,665.5,740.73,585.91
2016,4,1,11,30,68.0,413.0,6.3,16.0,472.0,466.44,366.27
2016,4,1,11,45,38.0,300.0,6.35,16.5,333.0,324.35,255.58
2016,4,1,12,0,8.0,187.0,6.4,17.0,194.0,176.81,137.72
2016,4,1,12,15,18.5,276.0,6.35,17.0,292.5,270.67,212.5
2016,4,1,12,30,29.0,365.0,6.3,17.0,391.0,382.08,299.29
2016,4,1,12,45,28.0,361.0,6.3,17.5,386.5,377.0,294.56
2016,4,1,13,0,27.0,357.0,6.3,18.0,382.0,371.72,289.97
2016,4,1,13,15,26.5,350.5,6.2,18.0,374.5,364.22,284.24
2016,4,1,13,30,26.0,344.0,6.1,18.0,367.0,356.58,278.44
2016,4,1,13,45,20.5,308.5,6.05,18.0,327.0,302.49,236.54
2016,4,1,14,0,15.0,273.0,6.0,18.0,287.0,263.11,205.86
2016,4,1,14,15,12.0,242.5,6.0,17.5,253.5,231.19,181.28
2016,4,1,14,30,9.0,212.0,6.0,17.0,220.0,199.62,156.69
2016,4,1,14,45,30.5,269.5,6.0,17.0,293.0,281.22,222.56
2016,4,1,15,0,52.0,327.0,6.0,17.0,366.0,354.34,280.85
2016,4,1,15,15,71.5,318.5,6.0,16.5,368.5,358.45,285.59
2016,4,1,15,30,91.0,310.0,6.0,16.0,371.0,360.74,288.99
2016,4,1,15,45,135.0,290.0,6.05,16.0,373.0,374.77,301.65
2016,4,1,16,0,179.0,270.0,6.1,16.0,375.0,374.88,302.97
2016,4,1,16,15,281.5,228.5,6.1,15.5,376.0,389.98,317.1
2016,4,1,16,30,384.0,187.0,6.1,15.0,377.0,385.63,314.38
2016,4,1,16,45,347.0,176.0,6.1,14.5,332.0,334.31,271.93
2016,4,1,17,0,310.0,165.0,6.1,14.0,287.0,286.6,231.81
2016,4,1,17,15,376.5,133.5,5.85,13.5,258.5,262.96,209.09
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,226.08,173.19
2016,4,1,17,45,386.5,84.0,5.4,12.5,178.0,166.38,121.11
2016,4,1,18,0,330.0,66.0,5.2,12.0,126.0,113.71,76.37
2016,4,1,18,15,221.5,46.5,4.95,11.5,80.0,62.44,37.75
2016,4,1,18,30,113.0,27.0,4.7,11.0,34.0,25.27,9.73
2016,4,1,18,45,56.5,13.5,4.45,11.0,17.0,12.28,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,4.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,5.0,14.0,10.01,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.0,57.0,32.3,13.38
2016,4,2,7,0,460.0,38.0,4.0,7.0,100.0,83.41,46.15
2016,4,2,7,15,551.0,46.5,4.0,8.0,156.5,138.64,89.54
2016,4,2,7,30,642.0,55.0,4.0,9.0,213.0,205.25,146.79
2016,4,2,7,45,697.5,60.5,4.05,10.0,273.0,270.3,205.6
2016,4,2,8,0,753.0,66.0,4.1,11.0,333.0,340.41,268.18
2016,4,2,8,15,789.0,70.5,3.9,12.0,392.5,406.97,326.32
2016,4,2,8,30,825.0,75.0,3.7,13.0,452.0,476.32,384.45
2016,4,2,8,45,851.0,78.5,3.55,14.0,509.0,541.7,437.14
2016,4,2,9,0,877.0,82.0,3.4,15.0,566.0,605.67,486.5
2016,4,2,9,15,895.0,85.0,3.2,15.5,618.5,666.17,531.85
2016,4,2,9,30,913.0,88.0,3.0,16.0,671.0,725.92,574.8
2016,4,2,9,45,926.5,90.0,2.85,17.0,717.5,780.27,609.43
2016,4,2,10,0,940.0,92.0,2.7,18.0,764.0,832.81,641.43
2016,4,2,10,15,950.0,93.5,2.7,18.0,804.0,879.88,672.33
2016,4,2,10,30,960.0,95.0,2.7,18.0,844.0,924.31,701.13
2016,4,2,10,45,967.0,96.5,2.75,18.5,876.5,963.21,724.99
2016,4,2,11,0,974.0,98.0,2.8,19.0,909.0,998.8,746.49
2016,4,2,11,15,978.5,99.0,2.85,19.0,933.0,1028.05,765.14
2016,4,2,11,30,983.0,100.0,2.9,19.0,957.0,1053.53,781.39
