Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,45,985.5,101.0,2.95,19.5,972.0,1073.16,792.39
2016,4,2,12,0,988.0,102.0,3.0,20.0,987.0,1088.74,800.87
2016,4,2,12,15,989.0,102.0,3.0,20.0,993.5,1097.65,806.21
2016,4,2,12,30,990.0,102.0,3.0,20.0,1000.0,1102.38,809.04
2016,4,2,12,45,989.0,102.0,3.05,20.5,997.0,1100.88,807.0
2016,4,2,13,0,988.0,102.0,3.1,21.0,994.0,1095.17,802.43
2016,4,2,13,15,985.5,101.5,3.1,21.0,982.0,1083.28,795.1
2016,4,2,13,30,983.0,101.0,3.1,21.0,970.0,1067.29,785.28
2016,4,2,13,45,978.5,100.5,3.15,21.0,949.0,1045.36,772.15
2016,4,2,14,0,974.0,100.0,3.2,21.0,928.0,1019.58,756.54
2016,4,2,14,15,967.5,98.5,3.2,21.0,898.5,987.23,736.16
2016,4,2,14,30,961.0,97.0,3.2,21.0,869.0,951.43,713.44
2016,4,2,14,45,946.5,98.0,3.2,21.0,830.5,908.22,685.56
2016,4,2,15,0,932.0,99.0,3.2,21.0,792.0,862.52,655.78
2016,4,2,15,15,919.5,97.0,3.15,21.0,748.0,813.06,622.77
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,761.54,587.96
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,705.19,548.41
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,647.64,505.78
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,586.62,459.61
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,523.04,410.05
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,455.16,355.51
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,389.26,300.66
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,319.6,241.6
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,253.68,184.29
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,185.73,126.15
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,126.61,77.18
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,68.19,35.28
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,26.14,9.03
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,10.91,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,33.15,14.24
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,83.25,45.85
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,138.14,88.24
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,204.34,143.88
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,269.75,201.42
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,340.27,262.51
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,406.32,318.87
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,475.21,375.48
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,540.21,426.25
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,606.13,475.57
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,664.04,517.83
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,723.6,559.51
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,778.33,595.19
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,831.33,628.45
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,878.51,658.33
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,923.07,686.06
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,961.6,708.61
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,996.86,728.83
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1026.27,747.14
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1051.96,763.15
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1071.37,773.75
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1086.76,781.92
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,1096.02,787.91
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,1101.13,791.47
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,1099.56,791.01
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,1093.81,788.11
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,1081.91,780.93
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,1065.95,771.34
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,1044.07,758.6
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1018.38,743.44
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,986.15,723.56
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,950.49,701.4
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,909.49,675.58
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,865.63,647.63
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,815.83,615.33
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,763.91,581.16
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,706.95,541.81
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,648.83,499.46
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,588.33,454.33
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,525.26,405.86
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,457.27,352.02
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,391.08,297.7
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,321.16,239.79
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,255.75,183.93
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,186.74,125.42
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,127.26,76.58
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,68.36,34.79
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,25.72,9.18
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,11.82,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,34.93,16.25
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,84.68,48.13
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,138.32,89.73
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,203.09,144.37
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,266.28,200.23
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,335.7,260.78
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,401.68,317.48
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,469.89,374.03
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,533.8,425.29
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,598.71,475.41
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,659.16,520.97
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,715.33,562.0
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,768.83,597.38
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,820.69,630.0
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,867.36,659.03
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,911.5,685.75
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,949.28,707.97
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,983.86,727.76
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,1013.18,743.83
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,1038.87,757.39
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,1057.82,766.52
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,1072.84,773.15
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,1081.37,777.23
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,1085.83,778.88
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,1084.69,775.59
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,1079.46,769.91
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,1067.68,761.82
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,1051.91,751.39
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,1029.34,736.82
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,1003.05,720.03
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,971.31,699.31
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,936.22,676.5
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,894.93,650.71
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,850.9,623.0
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,802.07,591.86
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,751.24,559.05
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,694.47,520.35
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,639.47,481.11
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,576.61,436.01
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,514.08,389.52
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,447.54,338.3
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,382.97,286.63
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,313.22,230.31
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,248.77,176.48
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,182.02,120.95
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,123.92,74.12
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,66.83,34.27
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,25.6,9.87
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,12.18,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,36.71,16.95
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,87.39,48.62
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,142.4,91.11
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,208.16,146.37
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,271.5,202.14
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,341.34,262.61
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,407.2,318.67
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,475.79,374.85
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,539.6,425.31
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,604.15,474.36
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,661.51,517.18
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,720.5,559.74
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,773.96,595.83
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,825.6,629.49
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,872.19,659.14
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,916.19,686.67
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,954.19,710.16
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,988.95,731.36
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,1017.91,749.79
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,1043.19,765.86
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,1062.22,776.72
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,1077.27,785.1
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,1085.3,790.26
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,1089.21,792.94
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,1086.99,792.14
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,1080.66,788.85
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,1068.75,781.43
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,1052.83,771.54
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,1030.12,756.21
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,1003.69,738.53
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,972.26,720.09
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,937.47,699.26
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,895.55,672.0
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,850.9,642.68
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,772.13,589.65
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,694.81,534.25
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,670.61,517.8
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,638.93,494.71
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,576.19,447.33
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,513.73,398.74
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,446.64,344.35
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,381.84,290.23
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,312.21,231.99
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,247.92,176.9
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,180.96,120.66
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,122.92,73.73
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,66.52,34.37
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,25.83,10.66
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,12.4,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,37.31,21.39
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,76.9,49.74
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,124.7,86.75
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,181.74,133.49
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,211.3,162.53
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,235.32,185.17
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,281.39,223.28
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,328.86,261.57
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,378.06,300.59
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,430.24,341.27
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,476.46,376.41
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,522.8,410.97
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,661.88,519.27
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,802.74,624.41
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,785.77,609.04
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,743.78,573.93
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,779.3,598.23
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,812.91,620.55
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,829.53,629.9
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,843.31,637.27
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,969.15,730.26
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,1073.99,799.5
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,1085.87,806.24
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,1093.68,810.91
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,1096.75,812.56
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,1095.58,811.54
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,1084.85,804.31
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,1069.99,794.49
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,1050.78,780.32
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,1027.41,763.53
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,995.26,743.61
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,959.54,721.23
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,913.0,689.86
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,864.61,657.09
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,814.58,622.68
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,762.5,586.58
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,706.79,545.97
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,649.34,502.69
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,587.91,455.88
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,524.08,405.98
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,457.59,352.49
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,392.22,298.07
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,321.99,239.38
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,256.07,182.75
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,188.85,125.36
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,127.92,75.3
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,68.65,33.96
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,25.12,10.27
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,17.91,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,37.34,21.73
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,76.61,47.93
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,120.82,83.21
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,171.1,125.48
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,219.82,167.23
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,272.67,211.97
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,323.73,255.05
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,374.88,296.81
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,487.11,384.6
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,615.36,482.34
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,672.57,524.83
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,731.29,567.45
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,785.45,603.13
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,838.08,636.33
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,884.4,665.38
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,927.99,692.2
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,964.78,714.43
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,998.06,734.2
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,1026.59,751.93
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,1051.38,767.25
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,1063.01,772.55
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,1069.94,775.01
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,1042.18,756.38
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,1007.09,732.35
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,959.67,697.09
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,910.7,660.76
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,926.26,672.44
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,937.59,680.8
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,870.95,634.6
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,804.42,588.55
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,795.55,583.69
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,782.9,575.83
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,748.51,553.04
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,711.64,528.46
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,703.98,526.14
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,684.83,515.24
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,661.82,499.56
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,629.32,476.36
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,566.66,430.29
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,504.61,383.4
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,437.3,330.58
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,372.71,278.32
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,304.6,223.46
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,241.46,171.17
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,176.52,118.0
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,120.88,74.1
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,66.36,36.31
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,25.69,11.94
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,18.78,0.0
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,39.81,23.38
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,83.48,52.21
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,132.25,90.05
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,191.08,138.9
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,249.23,188.74
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,317.67,246.81
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,335.48,266.0
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,334.31,267.24
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,398.0,318.07
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,475.46,378.54
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,498.21,394.91
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,523.05,412.12
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,604.78,474.41
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,684.97,534.42
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,703.38,544.5
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,716.39,550.58
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,652.74,499.21
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,577.96,439.38
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,638.04,483.99
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,712.33,537.35
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,795.81,597.27
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,891.65,663.85
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,809.31,602.5
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,735.11,546.89
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,744.6,552.59
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,752.48,556.73
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,681.63,505.92
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,624.42,464.35
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,627.66,467.74
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,629.21,469.66
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,549.57,412.68
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,461.25,348.6
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,591.57,449.91
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,694.21,527.7
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,707.91,540.01
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,705.17,540.61
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,651.12,501.38
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,596.37,460.9
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,535.26,415.03
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,475.26,368.65
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,410.63,317.37
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,349.28,267.25
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,284.84,213.98
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,223.09,162.14
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,162.04,112.17
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,110.87,71.96
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,62.01,36.91
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,25.94,14.74
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,7.28,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,14.1,0.64
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,35.62,22.83
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,62.89,44.68
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,94.24,69.63
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,131.23,99.86
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,181.15,140.81
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,235.98,185.91
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,249.34,198.53
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,258.15,205.98
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,353.41,281.6
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,465.4,368.93
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,340.63,270.01
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,181.79,140.96
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,200.6,155.45
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,219.67,169.8
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,294.87,228.12
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,364.88,281.38
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,207.72,159.53
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,51.54,35.64
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,127.36,95.91
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,204.79,156.26
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,509.61,391.06
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,789.28,591.99
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,749.88,560.68
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,694.88,520.12
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,647.04,484.19
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,598.47,447.54
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,628.64,470.51
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,657.01,491.75
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,660.39,495.19
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,673.87,505.77
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,554.26,419.38
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,439.72,334.66
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,646.34,496.66
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,797.71,611.49
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,633.75,488.18
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,476.29,367.5
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,424.01,328.88
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,373.95,291.01
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,440.57,344.98
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,470.3,367.58
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,408.02,316.8
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,347.99,266.81
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,284.29,213.53
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,223.3,161.93
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,163.35,112.24
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,111.8,71.18
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,62.66,36.65
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,27.21,15.79
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,10.46,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,18.69,4.58
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,43.33,25.34
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,87.27,54.93
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,135.28,91.78
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,193.52,139.77
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,135.91,102.25
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,40.58,28.47
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,67.23,50.48
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,94.06,72.25
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,93.63,71.46
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,93.21,70.71
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,199.14,155.78
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,307.38,240.27
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,236.19,182.96
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,158.16,120.35
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,177.84,135.66
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,197.78,151.01
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,167.03,126.5
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,136.24,102.05
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,189.64,143.58
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,243.8,185.14
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,246.5,187.05
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,249.16,189.04
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,263.83,200.41
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,278.44,211.73
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,344.55,261.68
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,399.84,302.75
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,291.23,221.17
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,178.04,134.57
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,151.13,113.81
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,124.47,93.0
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,143.89,108.46
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,163.21,123.8
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,188.84,143.79
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,214.4,163.66
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,219.53,167.99
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,224.45,172.24
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,265.74,205.34
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,297.21,230.51
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,249.97,194.31
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,205.09,159.65
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,281.02,219.45
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,324.79,249.59
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,264.41,199.52
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,209.62,153.89
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,150.74,106.36
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,104.23,70.36
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,60.24,38.25
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,27.72,16.31
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,15.01,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,10.46,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,19.35,6.27
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,44.8,27.64
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,84.86,55.99
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,129.25,89.87
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,185.39,135.2
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,130.06,97.55
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,48.56,34.69
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,222.65,173.81
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,421.22,329.27
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,387.91,303.55
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,329.76,256.54
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,313.32,242.57
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,299.04,229.86
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,435.98,334.88
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,585.71,445.13
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,716.21,541.06
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,850.75,634.68
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,891.27,657.88
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,929.82,679.87
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,957.73,694.07
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,982.46,705.89
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,1004.49,715.63
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,1011.83,715.81
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,1020.58,719.38
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,1025.68,720.65
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,1026.76,718.03
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,1024.04,713.14
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,1013.05,705.4
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,998.39,695.6
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,979.04,683.76
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,955.98,669.75
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,789.24,561.89
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,604.03,433.32
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,491.4,356.59
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,374.9,274.08
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,577.41,426.01
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,717.69,525.68
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,664.35,487.46
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,609.61,449.22
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,548.78,405.97
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,488.42,361.59
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,425.32,313.06
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,362.88,263.52
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,296.42,210.84
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,234.54,160.47
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,171.43,109.7
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,116.36,67.2
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,63.14,32.17
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,24.54,13.69
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,19.57,7.76
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,45.64,26.72
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,89.89,56.61
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,138.08,94.1
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,195.74,142.15
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,142.5,108.46
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,50.34,37.07
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,58.78,43.99
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,67.25,50.77
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,124.89,98.0
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,183.93,145.33
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,171.07,134.13
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,157.79,122.79
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,143.7,110.95
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,129.51,99.12
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,130.9,100.05
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,132.34,101.01
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,147.86,113.01
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,163.57,125.04
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,207.53,159.29
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,252.01,193.49
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,260.76,199.61
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,269.46,205.77
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,242.47,185.07
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,215.49,164.36
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,165.81,125.54
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,116.54,86.76
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,314.95,241.16
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,512.08,387.47
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,397.93,302.44
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,276.48,210.75
