Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,323.57,247.3
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,360.17,275.33
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,260.47,199.29
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,174.38,132.6
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,189.2,144.9
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,203.81,156.96
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,148.36,113.62
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,94.11,70.62
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,121.73,93.32
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,149.21,115.92
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,84.16,63.61
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,20.26,11.2
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,17.16,8.7
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,14.07,6.16
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,70.55,47.97
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,105.95,70.64
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,61.45,38.54
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,28.2,17.21
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,15.92,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.82,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.34,9.09
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,46.12,26.52
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,91.12,56.27
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,68.88,45.42
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,19.35,10.96
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,15.39,7.53
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,11.44,4.1
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,37.5,26.09
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,63.69,47.8
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,74.84,56.72
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,86.02,65.57
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,69.56,51.85
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,53.14,38.24
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,69.63,51.52
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,86.19,64.68
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,97.04,73.26
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,107.93,81.85
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,137.82,105.47
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,168.1,129.09
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,126.37,95.89
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,84.76,62.64
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,213.21,163.89
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,344.93,263.74
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,299.7,228.58
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,254.61,193.95
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,267.22,203.29
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,279.75,212.39
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,276.21,209.68
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,272.58,207.0
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,272.17,206.8
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,271.66,206.57
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,278.02,211.58
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,284.23,216.5
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,465.38,356.35
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,622.98,471.89
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,565.09,429.08
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,509.6,388.92
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,408.49,313.89
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,317.19,244.78
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,427.45,332.3
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,483.36,373.3
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,419.51,321.41
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,356.74,269.49
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,291.92,215.05
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,231.55,163.42
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,168.86,111.27
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,114.46,68.23
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,62.87,33.56
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.22,15.03
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.62,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,11.37,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,20.33,9.85
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,47.47,24.88
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,97.82,56.57
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,97.41,66.8
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,61.79,47.15
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,80.41,62.74
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,99.18,78.1
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,120.95,95.47
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,143.04,112.75
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,142.55,111.46
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,141.85,110.06
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,159.73,123.81
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,177.99,137.67
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,229.39,177.41
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,282.05,217.27
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,352.42,270.54
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,416.37,317.97
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,458.21,347.83
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,500.85,377.92
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,663.89,497.37
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,820.14,606.23
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,940.75,691.42
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,1041.35,754.31
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,1049.38,758.28
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,1053.49,760.73
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,1050.71,758.96
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,1044.0,754.87
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,1031.94,747.5
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,1016.05,737.82
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,993.53,722.53
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,967.41,705.03
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,935.61,684.86
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,900.62,662.58
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,860.5,637.14
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,817.73,609.71
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,769.93,579.69
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,720.26,547.41
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,667.83,509.76
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,610.86,467.88
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,549.99,422.72
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,489.5,376.18
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,425.0,325.02
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,362.54,273.63
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,295.47,217.55
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,233.9,164.94
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,171.14,112.38
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,116.5,69.02
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,63.51,33.54
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,25.17,15.09
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,12.56,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,13.64,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,23.44,12.74
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,50.34,29.91
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,96.38,60.32
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,102.03,72.99
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,80.97,63.09
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,98.01,77.12
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,115.14,90.87
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,170.93,135.55
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,229.53,181.72
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,266.04,209.27
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,303.85,237.27
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,364.8,283.07
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,422.83,325.71
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,601.87,461.92
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,791.55,597.45
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,835.37,623.44
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,869.89,644.28
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,906.98,667.22
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,941.35,688.2
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,967.78,705.31
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,990.78,720.33
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,1005.95,728.99
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,1017.3,735.33
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,1024.45,740.56
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,1027.88,743.55
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,1025.61,741.56
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,1019.6,737.32
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,1007.44,730.67
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,991.65,721.74
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,969.45,707.27
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,943.84,690.6
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,912.74,671.3
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,878.64,649.92
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,839.06,624.66
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,802.61,601.36
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,754.13,570.33
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,704.01,536.41
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,648.79,496.57
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,593.11,455.34
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,533.43,410.58
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,473.93,364.49
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,410.24,313.14
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,349.12,262.47
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,285.06,209.38
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,225.67,159.27
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,165.3,109.45
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,113.34,68.84
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,61.93,34.17
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,26.51,16.13
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,13.64,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,24.16,13.5
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,51.45,32.9
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,93.53,62.42
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,73.08,50.81
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,32.6,21.99
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,37.48,26.01
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,42.36,29.94
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,64.57,48.19
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,86.85,66.2
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,92.69,70.57
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,98.56,74.93
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,113.88,86.87
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,129.28,98.74
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,125.29,95.11
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,121.31,91.55
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,124.06,93.36
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,126.85,95.22
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,112.06,83.26
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,97.26,71.37
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,115.43,85.6
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,133.74,99.85
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,158.62,118.98
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,183.64,138.07
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,339.02,256.81
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,490.62,369.13
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,370.42,279.71
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,242.94,183.28
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,259.48,196.12
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,275.93,208.69
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,348.57,264.01
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,410.98,311.0
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,323.41,245.8
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,230.43,175.32
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,266.84,203.94
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,311.32,238.44
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,217.87,166.98
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,135.42,102.7
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,178.7,137.49
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,221.03,171.25
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,235.69,183.77
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,242.2,189.63
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,200.29,156.54
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,160.92,125.35
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,134.86,104.73
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,108.72,83.77
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,117.47,85.31
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,106.94,70.06
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,62.43,38.85
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,31.05,19.95
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,15.9,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.18,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.14,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,15.82,7.39
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,25.53,15.7
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,37.04,25.49
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,48.56,35.17
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,61.44,45.74
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,74.31,56.1
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,40.61,28.08
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,7.05,0.19
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,187.27,147.44
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,378.19,296.85
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,415.55,324.42
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,451.32,350.66
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,484.45,374.51
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,517.71,398.15
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,547.42,419.71
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,577.24,441.21
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,432.41,331.25
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,261.69,199.11
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,384.62,292.96
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,501.5,379.31
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,509.55,384.62
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,517.25,390.07
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,535.48,403.02
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,553.23,415.55
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,603.99,452.75
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,640.79,479.64
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,429.38,325.53
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,203.5,153.92
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,130.04,97.32
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,57.82,40.43
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,175.37,133.45
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,294.53,225.8
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,177.64,135.59
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,63.91,45.74
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,88.85,65.99
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,113.95,86.39
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,91.44,68.55
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,69.1,50.72
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,48.63,34.31
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,28.24,17.72
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,22.04,12.67
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,15.85,7.58
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,13.2,5.42
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,10.55,3.24
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,8.34,1.38
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,3.18,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,6.14,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,12.3,4.62
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,18.46,9.99
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,25.97,16.47
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,33.49,22.87
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,21.13,12.29
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,8.8,1.78
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,53.91,39.52
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,99.32,76.65
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,115.5,89.31
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,131.77,101.92
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,225.67,176.76
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,320.59,250.44
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,343.0,266.38
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,365.34,282.31
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,363.57,280.07
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,360.87,277.21
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,407.39,311.36
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,454.83,345.43
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,432.88,328.36
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,410.01,310.86
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,386.67,293.38
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,350.53,266.33
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,351.26,266.88
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,351.83,267.22
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,448.69,339.81
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,532.77,401.27
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,529.87,398.94
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,526.41,396.68
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,513.3,387.69
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,499.58,378.32
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,528.35,400.14
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,543.69,412.01
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,332.96,255.81
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,119.5,89.89
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,160.64,123.22
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,201.54,155.88
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,213.95,165.99
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,225.52,175.49
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,138.0,106.59
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,53.05,38.1
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,77.47,58.38
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,101.77,78.48
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,86.12,66.02
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,70.56,53.45
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,55.55,40.98
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,40.6,28.36
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,27.76,17.39
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,14.95,6.85
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,7.46,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,14.32,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,28.05,17.55
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,55.28,35.17
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,98.11,64.7
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,88.49,62.9
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,57.43,42.91
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,72.01,54.92
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,86.68,66.75
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,157.42,124.02
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,231.68,183.05
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,237.7,186.88
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,241.68,189.01
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,203.51,158.15
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,168.82,130.03
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,215.29,165.95
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,262.72,201.76
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,246.52,188.8
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,230.02,175.82
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,212.7,161.99
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,195.28,148.13
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,196.08,148.65
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,196.86,149.13
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,247.48,187.28
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,298.56,224.96
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,312.38,234.95
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,326.11,244.99
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,331.71,249.11
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,337.16,253.19
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,385.9,289.21
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,422.4,315.86
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,559.39,417.49
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,689.15,509.86
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,408.44,309.7
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,135.83,101.77
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,149.11,112.85
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,162.28,123.35
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,177.14,135.19
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,191.86,146.94
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,218.98,168.6
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,249.8,192.94
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,289.55,225.05
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,314.02,244.29
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,218.93,170.27
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,130.48,101.08
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,110.69,85.7
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,91.38,70.34
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,111.27,80.28
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,107.92,70.27
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,63.32,39.49
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,32.62,21.55
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,16.73,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,10.56,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,21.15,12.01
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,41.17,28.67
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,61.72,46.19
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,83.92,64.38
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,108.78,84.58
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,74.71,56.69
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,38.82,26.96
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,219.82,171.78
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,427.82,331.18
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,488.51,376.64
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,548.12,421.19
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,601.95,460.58
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,655.96,499.08
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,706.3,533.65
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,756.27,567.18
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,799.35,595.77
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,840.58,621.98
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,870.8,639.35
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,902.84,657.86
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,928.44,673.33
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,951.02,686.92
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,977.24,701.52
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,989.29,707.1
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,995.91,710.15
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,998.97,711.13
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,995.97,709.27
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,989.41,705.38
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,976.98,698.55
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,961.07,689.67
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,939.45,676.71
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,914.56,661.75
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,891.65,648.08
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,856.95,626.69
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,743.54,550.1
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,626.68,466.8
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,553.83,416.38
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,478.22,362.42
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,546.5,416.95
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,574.99,439.59
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,517.09,395.96
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,459.09,351.46
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,397.18,302.09
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,337.71,253.14
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,276.18,201.95
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,219.12,153.73
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,160.33,105.39
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,109.6,66.17
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,60.48,33.84
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,28.75,18.41
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,14.53,0.23
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.63,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.51,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,4.83,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,28.22,17.94
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,50.38,36.18
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,39.32,26.85
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,28.28,17.64
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,31.4,20.08
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,34.52,22.5
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,182.92,140.25
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,335.79,254.23
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,503.54,377.34
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,683.56,501.47
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,801.33,580.55
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,912.06,649.59
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,937.5,663.15
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,959.76,675.95
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,970.64,681.86
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,989.61,692.96
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,996.69,697.85
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,1000.18,700.85
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,997.67,700.0
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,991.55,697.05
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,979.45,693.15
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,963.83,687.04
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,941.09,675.04
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,915.18,660.92
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,884.82,643.1
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,858.85,628.02
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,819.08,604.16
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,776.97,578.39
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,729.46,547.19
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,680.45,513.29
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,626.85,475.29
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,572.62,435.77
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,451.57,345.82
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,350.45,269.55
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,287.16,221.09
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,227.57,174.87
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,190.03,144.99
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,153.86,115.66
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,117.97,86.69
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,84.86,60.25
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,55.32,37.78
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,31.35,20.64
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,16.19,1.91
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,12.35,0.0
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,24.92,15.56
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,54.59,28.2
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,106.27,60.35
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,161.05,103.26
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,224.98,157.32
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,286.08,210.89
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,351.14,267.06
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,414.03,319.65
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,478.79,371.64
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,539.29,418.51
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,598.4,462.49
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,654.44,504.45
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,709.48,544.51
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,759.76,578.47
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,807.98,609.39
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,851.21,637.36
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,891.78,663.3
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,926.94,684.52
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,958.81,703.46
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,984.88,719.94
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,1007.33,734.15
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,1023.63,743.02
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,1036.08,749.54
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,1043.67,754.09
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,1047.32,756.28
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,1043.63,754.4
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,1036.01,750.18
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,1023.05,741.78
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1006.26,731.05
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,983.87,717.24
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,957.89,701.15
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,925.74,680.61
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,890.4,657.95
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,849.73,631.62
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,806.53,603.42
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,758.09,572.48
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,707.79,538.75
