Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,653.17,499.1
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,599.26,458.88
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,538.97,413.31
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,478.94,366.47
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,415.35,314.83
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,353.57,263.19
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,289.79,209.57
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,228.17,157.07
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,166.57,106.06
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,112.05,63.8
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,60.49,31.33
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,27.33,17.41
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.49,1.43
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.14,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,26.56,17.04
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,55.88,29.73
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,106.83,61.27
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,161.02,102.99
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,222.76,153.86
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,283.44,205.29
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,349.55,259.9
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,411.39,311.39
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,475.12,362.91
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,535.13,409.45
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,595.33,454.57
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,648.93,494.16
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,703.22,533.14
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,752.24,565.92
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,799.21,595.44
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,842.12,622.5
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,882.43,647.59
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,916.08,666.86
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,946.43,683.88
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,972.38,699.36
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,994.78,712.63
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,1011.15,720.79
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,1023.77,726.72
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,1030.17,730.34
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,1032.74,731.79
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,1028.56,729.97
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,1020.59,725.96
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,1008.38,719.42
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,992.43,710.62
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,970.06,698.41
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,944.22,683.91
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,913.22,665.91
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,879.1,645.66
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,839.14,621.62
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,796.65,595.4
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,748.83,565.49
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,702.52,534.49
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,647.43,494.92
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,591.61,453.67
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,531.71,408.47
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,472.24,362.11
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,409.11,310.99
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,346.89,259.21
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,283.72,206.45
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,224.74,156.39
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,164.42,106.73
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,112.12,66.53
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,62.53,34.79
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,30.83,20.41
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,14.9,2.85
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,14.54,1.69
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,28.68,18.89
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,48.96,35.27
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,71.2,53.75
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,96.54,74.43
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,124.19,96.92
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,151.03,118.98
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,178.39,141.1
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,175.75,138.86
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,167.23,131.5
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,202.91,159.45
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,244.49,191.6
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,179.47,139.65
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,117.46,89.67
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,122.85,93.66
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,128.29,97.6
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,134.59,102.45
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,141.0,107.39
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,143.48,108.98
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,145.97,110.61
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,250.85,192.04
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,369.0,281.09
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,298.54,227.12
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,239.44,181.82
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,252.1,191.54
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,264.68,201.04
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,215.16,163.22
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,165.94,125.34
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,245.24,186.54
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,325.07,246.77
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,313.76,237.73
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,302.43,228.98
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,601.82,460.59
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,838.11,630.06
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,797.26,601.12
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,754.77,572.45
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,604.85,461.12
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,461.29,352.1
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,445.33,341.87
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,430.9,331.65
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,313.16,242.36
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,210.04,162.83
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,286.46,221.44
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,328.93,247.85
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,269.63,198.18
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,212.39,150.23
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,157.18,105.1
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,108.7,67.73
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,62.95,37.77
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,33.25,22.4
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,16.82,4.55
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,16.05,3.49
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,31.75,21.2
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,59.78,35.37
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,106.03,65.06
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,119.18,84.45
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,103.99,80.38
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,153.6,119.01
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,212.72,165.38
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,200.35,156.06
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,181.15,140.53
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,271.51,211.16
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,373.28,289.04
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,513.31,397.18
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,668.75,513.79
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,633.89,482.82
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,570.23,430.74
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,703.37,532.19
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,842.67,632.65
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,875.56,652.15
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,905.56,670.2
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,930.1,685.83
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,951.46,699.39
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,962.42,704.71
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,981.67,715.64
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,988.08,718.97
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,990.91,720.14
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,825.41,605.67
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,622.38,455.92
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,809.51,597.05
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,950.38,695.16
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,928.22,678.36
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,902.92,660.75
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,871.85,640.67
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,844.92,623.37
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,804.54,596.88
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,762.24,568.94
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,715.58,537.69
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,667.51,504.29
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,613.87,465.23
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,560.25,425.28
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,502.54,381.94
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,445.71,337.98
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,385.63,289.86
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,328.17,242.67
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,268.35,193.53
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,213.07,147.64
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,154.71,100.96
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,106.62,64.94
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,61.35,35.92
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,32.44,21.35
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,16.4,4.67
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,18.0,5.61
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,33.96,23.13
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,63.21,39.73
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,107.98,69.8
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,127.51,91.96
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,126.79,97.54
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,187.16,143.45
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,263.31,202.93
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,315.43,244.77
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,371.45,289.11
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,457.05,355.9
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,555.79,431.91
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,608.47,472.27
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,661.0,511.88
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,709.1,546.46
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,755.98,579.46
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,797.02,608.73
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,831.9,632.78
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,863.25,652.95
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,891.68,671.01
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,916.1,687.09
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,937.5,701.14
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,952.48,709.72
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,964.19,716.17
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,859.01,638.42
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,733.13,542.75
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,578.04,431.07
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,422.03,315.26
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,560.55,419.46
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,683.99,509.37
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,704.81,523.96
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,712.54,529.85
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,593.61,444.38
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,480.59,361.37
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,616.95,468.18
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,727.34,552.22
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,629.11,478.22
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,537.15,408.84
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,537.93,410.69
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,523.42,400.19
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,425.53,326.2
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,345.61,265.28
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,259.72,199.17
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,186.98,143.27
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,200.26,151.28
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,199.03,145.57
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,149.77,106.77
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,106.91,74.26
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,66.75,45.41
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,37.32,25.56
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,19.41,7.13
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,17.59,6.27
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,34.8,24.27
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,62.57,37.29
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,113.63,69.85
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,166.04,110.45
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,226.52,160.8
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,287.33,212.79
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,354.53,269.69
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,418.63,323.43
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,483.35,375.9
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,545.23,423.68
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,608.36,470.48
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,665.73,511.17
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,719.22,547.62
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,770.09,580.86
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,819.19,610.46
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,862.44,636.74
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,902.95,660.87
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,937.82,681.03
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,969.44,698.94
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,995.35,714.0
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,1017.6,726.74
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,1034.16,735.03
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,1046.89,741.02
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,1053.32,744.7
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,1055.79,746.1
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,1051.9,743.72
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,1044.05,739.07
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,1030.86,731.22
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,1013.79,721.09
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,990.66,707.23
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,963.92,691.14
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,931.45,670.42
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,895.77,647.64
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,854.27,621.47
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,810.2,593.45
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,761.75,562.57
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,711.37,528.53
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,656.02,488.72
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,601.36,448.44
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,540.83,403.31
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,480.54,357.02
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,416.66,306.78
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,354.85,256.68
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,288.46,202.45
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,227.57,151.95
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,166.33,102.87
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,112.67,63.09
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,61.34,32.33
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,30.54,19.8
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,14.99,4.55
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,17.18,6.59
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,34.03,23.57
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,62.7,36.99
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,112.47,68.8
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,162.97,107.58
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,220.98,155.51
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,278.46,204.75
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,340.65,257.6
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,400.06,307.5
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,461.57,357.66
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,520.36,404.33
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,578.94,449.46
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,633.17,489.84
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,686.71,528.54
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,735.53,562.95
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,782.67,594.59
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,818.27,618.09
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,856.5,643.33
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,888.75,663.22
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,917.83,680.88
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,941.78,695.88
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,962.37,708.67
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,974.7,714.88
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,983.27,718.74
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,988.02,721.33
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,989.25,721.76
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,992.94,724.24
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,981.49,716.85
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,967.41,707.66
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,949.96,696.34
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,919.46,676.42
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,886.63,654.99
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,727.43,540.95
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,561.17,417.64
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,395.01,297.39
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,222.48,167.32
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,281.32,213.52
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,332.33,252.99
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,253.62,193.36
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,174.91,132.92
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,226.17,173.97
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,267.96,206.72
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,203.99,157.1
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,144.4,110.88
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,122.07,93.7
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,100.7,77.05
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,107.62,79.95
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,104.34,74.3
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,65.87,45.77
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,36.0,24.56
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,19.48,8.04
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.64,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,21.79,10.14
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,37.84,26.4
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,66.57,45.02
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,106.07,73.17
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,110.73,81.4
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,99.85,76.72
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,150.82,116.17
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,211.04,163.11
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,261.26,202.57
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,316.76,246.12
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,332.58,257.95
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,343.81,265.6
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,237.29,182.87
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,126.36,94.93
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,192.82,146.62
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,260.65,198.2
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,515.6,395.95
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,777.28,588.27
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,814.47,612.77
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,851.1,637.63
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,523.15,399.35
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,152.64,113.18
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,175.17,130.55
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,197.78,147.48
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,270.63,202.4
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,344.08,256.86
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,434.15,323.46
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,513.16,380.94
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,426.83,317.77
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,331.62,247.51
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,507.69,380.07
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,666.7,495.1
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,619.88,460.88
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,582.45,433.93
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,520.16,388.67
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,460.4,345.01
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,528.28,399.07
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,580.29,439.66
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,523.09,396.15
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,478.5,362.14
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,418.39,317.7
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,357.4,271.59
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,321.84,243.26
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,285.5,213.02
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,230.31,170.77
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,187.52,139.28
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,142.21,104.0
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,101.26,72.51
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,64.11,44.73
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,35.56,24.13
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,19.26,8.18
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,7.28,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,22.25,11.4
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,37.74,27.21
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,66.05,41.43
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,112.87,71.91
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,162.49,110.52
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,222.04,160.18
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,279.1,208.93
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,341.62,261.83
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,400.71,311.83
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,462.12,362.26
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,520.86,408.57
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,581.11,454.48
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,635.13,494.68
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,688.51,533.1
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,646.0,496.09
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,572.92,436.03
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,718.79,546.1
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,861.4,645.9
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,896.37,665.47
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,928.57,683.62
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,953.3,697.52
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,974.63,709.02
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,991.55,716.56
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,1004.96,721.77
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,1011.36,724.47
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,1014.08,724.96
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,1011.23,720.62
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,1004.66,714.11
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,992.01,706.53
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,975.71,696.81
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,954.43,684.01
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,929.67,669.06
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,898.53,650.0
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,864.34,628.92
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,825.48,604.62
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,783.98,578.36
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,737.32,548.82
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,691.76,517.86
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,638.48,479.76
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,584.05,439.85
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,525.3,395.39
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,466.87,349.87
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,405.78,301.24
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,346.19,252.33
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,281.93,199.33
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,223.15,150.17
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,163.34,101.88
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,110.15,62.1
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,60.46,32.59
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,32.1,21.51
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,20.27,9.37
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,9.1,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.1,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.87,11.36
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.47,25.07
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,63.97,38.42
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,112.18,69.77
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,108.21,75.9
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,75.69,58.14
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,90.29,70.0
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,104.98,81.7
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,94.23,72.39
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,83.27,63.02
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,184.98,144.87
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,289.83,226.88
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,251.38,195.96
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,205.6,159.26
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,202.0,155.86
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,198.25,152.32
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,260.47,200.5
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,331.89,254.83
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,309.58,236.83
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,294.98,224.97
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,475.74,362.5
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,642.38,484.16
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,601.22,451.61
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,547.46,410.84
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,522.43,392.4
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,496.73,373.31
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,501.74,377.3
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,506.22,380.85
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,511.01,385.58
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,515.14,389.89
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,591.58,448.43
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,662.54,501.9
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,756.51,576.74
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,823.85,630.54
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,676.03,519.0
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,528.31,405.23
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,602.05,466.29
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,644.61,502.1
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,538.27,419.97
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,444.08,346.62
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,445.93,348.34
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,431.17,335.16
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,370.91,285.78
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,316.57,240.3
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,259.51,192.77
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,207.2,149.09
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,154.74,106.84
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,109.53,72.62
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,67.72,44.74
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,40.87,29.29
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,23.75,12.4
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,9.1,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,21.44,11.47
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,34.64,24.71
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,62.82,38.17
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,110.04,69.52
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,80.19,53.64
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,21.13,12.57
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,68.1,52.71
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,114.56,91.75
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,194.85,157.72
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,285.7,231.87
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,205.29,165.7
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,118.07,92.86
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,110.14,86.11
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,102.19,79.32
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,129.56,101.65
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,157.28,124.05
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,122.33,95.31
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,87.26,66.43
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,162.18,127.29
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,238.22,187.69
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,244.18,192.21
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,250.13,196.87
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,254.21,200.02
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,258.2,203.14
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,266.68,209.78
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,275.04,216.33
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,274.0,215.09
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,272.84,213.8
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,337.02,264.16
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,392.75,307.32
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,294.12,230.3
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,191.83,149.46
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,181.06,141.1
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,170.36,132.69
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,178.95,139.49
