Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,187.45,146.21
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,150.35,116.72
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,113.8,87.44
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,162.31,127.05
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,209.82,165.49
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,223.15,176.94
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,230.61,183.55
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,208.49,165.84
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,185.86,147.48
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,157.71,124.74
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,130.54,102.57
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,104.02,80.69
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,79.0,60.02
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,60.99,42.05
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,35.45,25.18
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,21.86,11.52
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,9.1,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,11.82,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,22.71,12.93
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,34.44,24.83
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,64.11,36.66
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,114.72,68.52
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,168.14,110.81
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,228.16,162.21
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,287.7,214.61
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,352.98,271.18
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,413.33,323.25
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,475.26,375.01
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,534.05,422.76
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,593.02,469.09
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,646.28,509.59
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,699.67,548.92
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,748.36,583.65
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,795.05,614.46
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,836.58,640.92
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,875.44,665.17
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,909.36,686.01
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,940.05,704.5
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,965.06,720.46
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,986.51,734.07
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,1002.42,742.64
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,1014.58,748.81
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,1020.6,752.12
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,1022.82,753.08
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,1019.33,749.39
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,1012.05,743.37
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,999.1,735.22
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,982.41,724.74
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,960.21,710.69
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,934.49,694.34
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,902.77,673.64
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,867.92,650.8
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,828.58,625.06
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,786.65,597.33
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,739.64,565.42
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,690.72,529.92
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,638.12,491.09
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,585.52,451.14
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,526.51,405.81
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,467.67,359.13
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,405.98,308.26
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,345.91,257.3
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,283.18,204.15
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,221.86,151.73
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,162.18,102.29
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,109.21,62.09
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,59.32,32.38
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,31.89,21.93
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,20.99,10.96
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,10.91,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,11.82,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,22.27,12.66
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,35.2,25.33
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,64.95,37.48
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,114.81,68.72
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,167.49,109.6
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,226.91,159.27
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,286.03,210.21
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,349.18,263.79
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,410.98,315.89
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,472.74,366.47
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,531.53,412.5
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,590.64,457.11
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,645.52,497.9
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,696.72,534.93
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,744.97,568.82
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,791.33,599.22
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,833.2,626.79
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,872.48,652.37
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,906.79,673.11
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,937.98,691.61
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,963.19,707.41
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,984.87,720.95
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,1001.54,729.83
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,1014.56,736.42
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,1021.0,740.3
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,1023.66,741.91
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,1020.64,738.55
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,1013.84,732.91
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,1001.37,725.2
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,985.15,715.2
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,963.43,701.68
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,938.15,685.9
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,907.26,666.4
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,873.19,644.74
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,833.38,619.07
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,791.0,591.46
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,743.57,560.68
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,694.26,526.4
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,641.33,487.59
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,588.52,447.8
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,529.51,402.8
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,470.68,356.54
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,409.34,306.47
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,349.38,256.19
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,284.27,202.04
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,224.6,151.7
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,164.97,102.87
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,111.55,62.79
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,60.91,33.23
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,33.63,23.14
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,22.3,11.99
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,11.82,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,6.82,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,12.2,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,22.16,12.58
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,31.72,22.02
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,63.57,33.75
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,116.22,65.94
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,171.0,108.3
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,233.88,160.83
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,293.49,211.97
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,356.09,264.65
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,416.87,315.08
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,478.96,364.73
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,537.05,409.08
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,593.61,450.57
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,646.97,488.89
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,699.08,525.04
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,746.49,557.16
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,791.57,585.36
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,831.72,609.73
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,869.11,631.9
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,901.6,649.84
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,930.73,665.44
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,954.04,679.2
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,973.8,690.8
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,939.03,666.86
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,878.34,621.07
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,953.59,676.79
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,1007.56,710.78
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,1003.6,708.43
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,995.93,704.5
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,982.7,697.21
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,965.81,687.71
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,882.55,634.89
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,786.66,567.41
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,759.61,551.38
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,730.37,533.05
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,667.01,489.65
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,601.34,444.17
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,620.08,460.51
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,623.02,464.6
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,563.37,422.13
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,507.38,381.58
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,424.83,320.51
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,350.11,264.75
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,299.23,225.81
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,251.52,188.68
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,211.23,157.02
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,172.34,125.99
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,133.83,95.13
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,97.29,66.67
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,63.81,43.2
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,39.43,27.87
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,25.75,14.72
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.82,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.83,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,23.38,13.77
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,34.18,24.3
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,64.87,36.21
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,115.33,67.46
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,168.99,108.94
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,228.98,158.97
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,287.69,209.25
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,351.61,262.88
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,411.18,312.97
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,472.33,362.93
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,530.41,408.43
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,588.78,452.64
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,641.78,491.24
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,694.92,528.53
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,743.21,561.46
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,789.64,590.69
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,830.81,616.85
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,869.35,640.95
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,903.28,660.48
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,934.09,677.75
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,958.45,691.55
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,979.26,703.01
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,996.83,711.55
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,1010.78,717.83
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,1017.25,720.94
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,1019.89,721.82
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,1016.34,719.65
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,1008.97,715.27
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,995.9,707.48
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,979.06,697.46
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,956.75,683.3
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,930.94,666.96
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,899.47,648.28
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,864.84,627.41
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,825.15,603.41
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,783.01,577.38
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,736.38,548.77
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,687.84,516.31
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,634.43,478.25
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,581.17,439.04
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,522.69,395.26
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,464.32,349.98
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,402.96,300.32
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,343.3,250.62
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,281.24,198.93
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,220.37,147.79
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,161.88,100.04
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,109.39,60.93
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,59.33,31.97
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,32.59,22.2
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,22.18,12.15
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,12.73,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,6.82,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,12.42,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,26.42,16.37
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,40.6,29.91
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,68.82,43.07
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,114.8,72.57
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,150.18,107.07
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,168.98,128.73
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,216.06,166.39
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,268.11,208.02
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,339.68,264.2
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,428.41,334.38
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,492.67,384.88
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,561.97,438.41
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,613.64,477.32
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,664.33,514.48
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,710.67,547.64
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,755.17,578.72
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,795.14,606.0
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,832.85,631.01
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,864.83,650.85
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,893.87,668.54
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,917.92,682.75
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,938.77,694.77
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,950.38,700.6
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,969.5,711.56
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,939.4,689.77
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,886.11,647.07
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,855.17,624.9
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,822.2,601.19
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,565.2,420.05
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,293.58,218.34
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,464.78,347.2
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,613.78,454.75
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,671.61,498.51
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,719.87,535.26
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,626.36,467.55
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,539.48,404.04
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,421.92,318.29
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,306.69,232.09
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,337.35,256.74
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,366.22,279.04
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,419.91,321.02
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,438.69,333.46
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,381.55,287.31
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,325.41,240.84
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,266.82,192.01
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,212.25,146.19
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,157.82,101.63
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,108.17,64.01
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,62.38,36.73
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,36.17,25.14
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,25.28,14.63
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,15.44,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.75,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.51,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,6.14,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,8.78,1.77
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,10.99,3.62
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,13.19,5.44
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,50.79,36.73
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,88.34,67.4
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,67.26,49.85
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,45.97,32.22
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,105.87,80.69
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,166.14,128.36
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,104.97,79.23
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,43.42,29.57
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,69.7,50.65
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,96.07,71.57
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,112.58,84.54
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,129.22,97.55
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,131.16,98.74
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,133.11,99.97
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,123.39,92.21
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,113.59,84.4
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,120.45,89.77
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,127.32,95.14
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,131.48,98.39
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,135.61,101.63
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,320.63,244.24
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,503.36,378.62
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,427.79,322.38
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,352.94,266.86
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,299.25,227.0
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,254.93,193.69
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,322.57,245.99
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,382.72,291.9
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,305.9,234.09
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,226.13,173.31
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,223.45,171.88
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,220.65,170.2
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,229.14,177.5
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,240.0,186.64
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,246.03,192.53
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,249.2,195.87
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,159.27,124.38
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,73.46,55.17
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,63.67,47.42
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,53.89,39.52
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,44.12,31.43
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,34.38,23.24
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,25.09,15.36
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,15.82,8.0
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,9.22,1.86
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.63,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.36,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.43,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,31.75,20.64
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,47.64,35.49
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,77.62,52.24
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,120.1,81.35
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,145.74,105.98
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,159.46,121.46
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,161.88,125.47
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,157.11,122.6
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,274.19,213.0
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,425.28,331.07
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,486.35,379.35
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,547.46,426.47
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,555.76,431.14
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,548.2,422.86
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,643.35,495.54
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,746.91,572.72
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,787.33,600.98
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,825.89,627.62
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,857.12,647.37
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,890.86,668.18
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,914.59,681.57
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,935.26,692.77
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,958.89,706.18
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,969.13,710.52
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,975.01,713.18
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,977.44,713.63
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,976.15,712.07
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,971.3,708.3
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,958.62,699.47
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,942.44,688.55
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,922.3,674.4
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,898.64,658.03
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,868.84,638.47
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,836.06,616.92
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,797.94,591.85
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,757.32,564.92
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,712.07,533.37
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,667.68,501.22
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,615.66,463.11
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,562.84,423.51
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,506.27,380.72
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,449.98,336.82
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,389.32,287.88
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,331.75,240.13
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,271.82,190.77
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,215.48,143.98
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,158.66,98.4
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,108.02,61.31
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,60.99,34.48
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,36.7,25.42
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,24.18,13.84
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,7.73,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,14.56,0.0
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,31.79,20.65
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,49.0,36.4
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,74.31,48.66
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,117.93,76.36
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,163.8,110.77
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,216.13,152.75
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,268.45,195.67
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,329.57,245.65
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,384.7,290.76
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,442.04,336.33
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,496.79,378.8
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,552.91,421.04
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,604.43,458.8
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,654.74,494.68
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,700.46,526.46
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,744.81,556.54
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,784.0,583.29
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,821.0,607.57
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,851.53,626.13
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,879.12,642.64
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,902.61,657.41
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,922.98,670.17
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,936.51,677.45
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,946.6,682.6
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,952.33,686.09
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,954.72,687.55
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,949.08,684.23
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,940.16,678.93
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,927.54,671.02
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,911.71,661.11
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,888.03,646.35
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,861.69,629.84
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,832.07,610.85
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,803.63,592.4
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,762.37,564.35
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,720.02,535.17
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,675.41,505.01
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,629.79,473.4
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,577.37,435.15
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,526.07,396.93
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,472.68,357.01
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,417.59,314.8
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,361.15,270.14
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,308.42,227.7
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,254.73,184.59
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,205.44,144.93
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,155.43,106.16
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,113.09,75.41
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,72.88,49.16
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,47.41,34.32
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,30.33,18.8
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,8.64,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,16.53,0.0
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,30.72,19.96
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,44.14,32.42
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,72.8,47.52
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,116.29,76.2
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,162.28,110.93
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,214.62,153.06
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,266.7,196.66
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,322.01,242.65
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,375.88,286.75
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,432.2,331.76
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,487.13,374.63
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,539.06,414.17
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,589.14,451.16
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,639.17,487.16
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,682.64,517.55
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,724.22,545.93
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,763.06,571.43
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,800.23,595.39
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,830.58,614.32
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,858.45,631.28
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,882.25,646.46
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,903.37,659.72
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,850.39,617.91
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,784.13,567.54
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,679.18,492.84
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,554.12,402.8
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,557.46,405.66
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,560.1,407.49
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,431.83,316.55
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,297.68,219.14
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,384.3,283.1
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,462.03,338.81
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,550.59,403.95
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,630.98,461.77
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,487.69,359.45
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,352.95,261.1
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,515.0,385.12
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,633.55,471.89
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,517.15,385.94
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,416.23,311.17
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,396.89,298.01
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,370.95,278.47
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,347.68,259.29
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,312.48,229.25
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,257.4,184.91
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,206.67,143.99
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,155.92,104.48
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,111.63,72.29
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,71.0,46.77
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,46.14,33.28
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,29.2,18.0
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.63,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,5.0,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,9.67,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,26.64,16.61
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,42.85,31.36
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,62.02,45.89
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,82.65,62.7
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,104.49,80.06
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,128.55,99.03
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,118.99,91.49
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,106.58,81.44
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,63.7,46.38
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,20.3,10.92
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,72.66,53.08
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,125.05,94.23
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,106.97,79.67
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,88.81,65.17
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,265.85,202.68
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,454.07,340.63
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,622.3,464.22
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,797.75,586.68
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,825.8,601.69
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,850.73,615.61
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,873.91,629.83
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,894.43,642.2
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,873.19,624.3
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,845.18,602.32
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,677.01,487.76
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,494.03,358.62
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,583.16,423.13
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,661.33,477.24
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,644.01,465.23
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,625.92,453.38
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,692.56,502.63
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,751.38,545.22
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,772.97,562.98
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,786.12,575.09
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,744.02,546.55
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,701.59,517.76
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,614.26,456.36
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,532.17,397.69
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,494.11,371.08
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,454.71,342.57
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,375.31,284.03
