Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,302.61,229.99
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,313.92,236.88
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,307.88,227.68
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,254.48,184.76
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,205.39,145.42
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,156.05,106.9
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,113.57,75.78
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,73.44,49.8
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,48.17,35.18
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,31.51,20.09
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,13.22,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,13.21,0.57
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,33.78,22.71
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,53.52,40.7
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,82.12,59.04
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,121.39,86.9
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,163.48,118.8
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,211.21,156.4
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,258.37,194.22
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,310.12,235.67
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,359.43,274.86
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,414.81,317.81
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,465.08,356.08
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,517.35,394.93
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,565.18,429.25
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,613.43,462.9
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,599.81,449.44
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,569.13,423.71
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,535.99,398.01
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,502.79,371.84
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,503.71,371.18
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,510.72,374.5
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,523.35,383.02
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,544.42,397.25
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,681.76,494.99
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,822.61,589.67
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,826.16,588.38
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,826.47,586.39
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,778.37,553.74
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,734.73,523.97
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,701.52,501.89
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,660.1,474.17
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,730.5,525.01
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,792.87,568.61
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,776.75,558.19
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,757.03,546.07
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,733.7,532.57
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,706.75,516.28
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,595.5,437.63
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,494.28,364.92
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,472.23,350.71
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,446.13,332.43
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,366.58,274.49
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,293.6,221.0
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,258.9,195.12
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,225.46,169.64
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,190.92,143.14
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,157.78,117.45
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,142.22,101.17
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,114.62,76.04
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,74.09,50.11
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,48.93,35.84
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,32.62,21.09
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.95,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,6.82,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,13.21,1.21
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,31.02,20.39
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,48.02,35.85
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,69.18,50.94
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,94.2,70.3
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,121.46,91.62
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,150.84,114.68
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,162.54,124.57
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,170.68,130.97
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,200.23,153.51
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,230.91,176.45
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,251.09,190.61
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,271.04,204.21
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,265.31,199.0
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,254.14,189.87
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,306.83,227.62
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,356.85,262.0
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,329.28,241.86
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,294.26,216.82
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,299.34,220.67
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,304.3,224.15
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,323.69,238.26
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,343.12,252.27
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,294.72,217.62
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,246.19,182.63
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,256.87,191.27
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,267.43,199.56
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,286.11,213.48
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,304.65,227.23
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,304.72,227.92
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,304.66,228.63
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,297.66,223.81
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,290.58,218.96
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,267.7,202.52
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,244.95,186.07
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,322.14,245.2
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,391.66,297.12
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,465.74,354.12
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,526.63,399.8
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,479.55,365.11
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,433.5,331.34
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,384.61,294.96
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,337.81,259.54
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,180.51,138.65
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,37.95,25.79
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,32.63,21.61
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,27.31,17.27
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,22.44,13.25
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,17.59,9.18
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,13.18,5.43
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,8.77,1.96
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,5.26,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.64,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.02,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,18.48,10.19
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,29.98,20.79
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,44.47,32.3
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,58.72,44.57
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,56.56,42.71
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,53.89,40.33
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,99.81,78.52
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,146.12,116.23
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,163.97,130.12
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,182.14,144.14
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,223.31,176.41
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,264.45,208.16
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,297.89,233.79
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,332.21,259.83
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,360.75,280.64
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,389.63,301.44
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,376.61,290.07
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,362.18,277.81
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,382.96,292.44
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,403.77,306.8
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,354.55,269.67
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,297.34,226.44
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,357.61,271.77
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,410.94,310.89
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,397.78,300.83
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,384.27,290.83
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,367.61,278.02
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,342.14,258.73
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,313.29,237.4
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,284.51,215.98
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,288.47,219.24
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,292.29,222.32
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,299.93,228.8
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,307.29,235.11
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,395.69,303.38
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,478.55,365.66
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,355.83,273.53
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,241.19,185.8
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,222.21,171.79
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,203.44,157.59
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,171.24,132.88
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,139.89,108.55
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,100.03,76.73
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,60.13,44.32
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,52.12,37.89
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,44.12,31.37
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,36.59,25.15
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,29.06,18.84
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,21.55,12.48
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,14.06,6.58
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,8.78,1.72
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.5,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.82,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.67,0.14
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,22.91,13.8
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,36.05,25.8
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,51.75,38.0
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,67.75,51.59
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,85.17,66.0
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,102.77,80.26
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,141.7,110.99
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,184.37,144.5
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,145.34,113.2
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,100.89,77.15
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,94.39,71.51
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,87.82,65.84
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,124.89,95.18
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,162.37,124.28
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,234.6,179.91
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,313.69,239.21
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,283.22,215.36
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,257.44,195.38
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,412.5,311.55
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,574.3,425.83
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,584.98,430.93
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,594.73,436.36
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,549.55,402.72
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,510.92,373.85
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,671.74,488.35
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,816.1,584.92
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,714.82,512.33
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,605.58,435.52
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,455.81,333.56
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,308.99,228.58
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,340.38,252.04
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,363.97,268.89
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,346.29,257.09
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,328.63,245.33
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,380.11,284.61
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,428.45,320.91
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,404.58,304.04
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,380.39,287.08
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,404.85,307.05
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,420.12,319.27
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,365.05,278.45
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,316.81,242.32
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,259.14,198.64
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,206.15,158.31
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,176.48,135.09
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,147.63,112.19
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,141.02,97.93
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,109.46,64.79
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,64.27,38.81
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,39.79,28.59
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,28.32,18.02
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,16.49,2.48
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.91,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,3.94,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,6.14,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,8.78,1.79
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,11.42,4.05
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,61.57,46.25
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,110.1,86.21
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,66.77,50.03
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,21.16,12.0
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,53.05,38.25
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,85.05,64.09
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,126.77,97.27
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,168.99,130.21
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,158.48,121.49
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,147.69,112.68
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,189.84,145.24
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,232.61,177.63
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,241.43,183.97
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,250.24,190.38
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,227.09,172.15
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,203.77,153.9
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,246.66,186.44
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,289.84,218.64
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,524.61,393.87
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,754.63,554.07
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,746.5,545.95
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,736.62,538.43
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,670.08,491.44
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,610.4,448.76
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,632.79,465.88
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,653.36,481.17
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,600.61,443.71
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,548.77,406.89
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,342.03,257.64
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,144.93,108.11
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,327.78,249.69
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,493.84,371.98
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,406.29,306.91
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,318.75,241.8
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,227.76,173.4
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,137.9,104.09
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,181.49,139.06
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,223.64,172.37
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,243.73,187.25
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,252.07,191.44
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,211.69,159.06
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,174.24,128.86
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,137.09,99.21
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,102.76,72.76
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,71.45,50.74
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,48.96,36.31
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,32.8,21.71
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,16.68,3.31
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,8.64,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,10.01,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,19.07,6.93
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,35.8,25.12
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,52.56,40.66
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,72.99,52.67
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,105.31,75.45
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,144.21,107.39
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,183.78,140.86
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,154.57,120.95
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,109.11,85.83
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,109.44,85.64
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,109.66,85.33
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,120.83,93.97
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,132.05,102.54
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,192.22,150.28
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,253.73,197.99
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,347.12,269.92
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,440.92,340.16
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,414.04,317.81
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,384.38,293.79
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,502.62,382.2
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,618.1,465.08
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,606.74,454.99
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,593.29,444.12
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,503.83,377.94
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,420.32,315.33
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,473.29,354.58
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,526.09,392.6
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,593.04,440.34
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,650.07,480.16
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,587.4,435.03
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,517.25,384.71
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,548.43,408.38
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,569.69,424.42
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,550.25,411.45
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,529.7,397.79
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,642.96,486.1
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,723.51,548.01
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,543.67,415.12
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,374.95,286.67
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,279.0,214.64
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,185.52,142.46
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,228.31,177.06
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,263.55,204.99
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,173.44,134.43
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,88.29,66.9
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,76.82,57.96
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,65.41,48.86
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,102.2,70.77
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,112.16,71.46
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,69.48,45.41
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,46.38,34.57
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,32.44,21.76
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,18.72,5.28
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.19,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.51,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,5.7,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,7.9,1.14
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.87,4.54
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,15.84,7.92
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,18.94,10.48
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,22.04,13.02
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,27.8,17.8
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,33.57,22.55
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,34.92,23.58
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,36.27,24.62
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,43.4,30.44
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,50.54,36.24
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,63.92,47.04
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,77.34,57.75
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,80.95,60.56
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,84.58,63.38
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,122.43,93.63
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,160.63,123.59
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,435.71,338.11
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,713.27,538.54
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,766.14,574.49
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,823.74,614.92
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,767.81,571.99
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,714.33,531.34
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,778.7,577.44
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,845.21,622.91
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,881.88,651.87
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,905.91,669.17
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,757.54,562.11
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,599.7,444.28
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,515.63,385.39
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,427.85,321.85
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,302.36,229.41
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,176.84,133.88
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,239.93,183.12
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,297.96,227.17
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,260.13,198.57
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,220.91,169.03
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,178.65,137.12
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,137.62,105.59
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,131.97,101.59
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,126.23,97.41
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,109.79,84.69
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,93.45,71.85
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,116.21,80.32
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,110.23,66.41
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,64.17,39.36
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,41.2,30.14
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,29.8,19.62
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,18.03,5.52
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,11.37,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,19.57,8.08
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,31.67,21.74
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,43.39,32.68
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,57.67,39.39
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,61.25,46.53
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,84.84,66.2
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,108.77,85.74
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,137.55,108.48
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,168.57,132.83
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,194.8,153.17
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,221.78,173.83
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,267.46,208.38
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,315.72,244.18
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,349.46,269.24
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,383.94,294.62
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,450.06,343.18
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,515.14,389.93
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,661.48,499.58
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,812.11,606.11
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,837.05,619.93
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,865.31,637.06
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,888.0,650.77
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,907.5,662.39
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,923.95,671.23
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,937.23,678.08
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,942.49,680.65
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,944.43,681.26
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,940.8,677.64
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,933.87,672.07
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,922.22,664.93
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,907.22,655.75
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,886.27,642.79
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,862.16,627.84
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,833.35,609.78
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,801.74,589.81
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,764.76,566.12
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,729.48,542.89
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,685.37,512.62
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,639.72,480.55
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,590.22,444.84
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,540.02,407.57
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,485.97,366.95
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,430.7,324.07
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,373.75,278.11
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,318.58,232.37
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,262.26,185.43
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,209.34,141.17
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,155.91,98.29
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,108.37,63.67
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,64.09,38.59
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,40.44,29.11
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,29.4,19.05
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,18.02,5.91
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,10.46,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,19.48,7.99
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,38.78,27.21
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,56.07,42.9
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,63.09,45.17
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,63.72,47.61
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,96.82,74.04
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,131.82,101.58
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,175.14,134.59
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,225.7,173.37
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,260.18,200.51
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,294.41,226.92
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,298.52,229.48
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,301.85,231.16
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,284.53,217.44
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,260.95,198.83
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,260.39,197.65
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,259.44,196.14
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,351.64,265.15
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,442.04,330.77
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,497.19,369.52
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,560.78,413.56
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,624.0,458.17
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,695.54,507.53
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,705.74,513.75
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,714.98,519.8
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,652.91,474.65
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,595.93,432.78
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,673.29,488.94
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,755.55,546.18
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,657.88,477.64
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,568.64,414.51
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,489.76,359.75
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,419.74,309.94
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,456.93,338.21
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,497.88,368.33
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,611.3,454.62
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,696.36,518.12
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,653.67,487.78
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,610.2,457.18
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,515.99,388.2
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,432.36,326.15
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,416.26,315.08
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,393.69,297.33
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,352.2,263.86
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,309.82,228.81
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,257.27,186.5
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,208.76,147.44
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,160.39,109.86
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,118.81,79.81
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,79.12,54.46
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,54.69,40.93
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,36.66,24.92
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,18.67,6.68
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,12.28,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,21.83,9.84
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,36.51,25.2
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,49.22,36.86
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,73.8,48.1
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,116.02,74.11
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,109.21,76.13
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,76.58,57.77
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,135.01,103.9
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,197.75,152.71
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,224.03,172.83
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,250.42,192.71
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,325.67,249.64
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,407.25,310.38
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,437.06,331.88
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,465.32,352.01
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,433.79,326.77
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,390.02,292.42
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,318.6,239.34
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,240.08,180.08
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,271.63,203.38
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,303.42,226.27
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,308.25,229.57
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,312.99,232.91
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,255.8,190.53
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,198.54,147.69
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,229.52,171.11
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,260.48,194.18
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,475.29,353.15
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,673.62,491.67
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,692.24,504.35
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,702.09,512.22
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,517.17,381.87
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,329.43,244.36
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,377.17,280.55
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,416.74,309.81
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,462.24,344.32
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,496.74,370.53
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,448.58,336.29
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,402.23,303.22
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,371.09,280.78
