Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,336.75,255.61
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,388.25,295.71
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,412.62,312.26
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,359.42,269.39
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,308.63,227.96
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,256.48,185.64
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,208.29,146.57
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,159.49,108.42
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,117.64,78.12
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,77.94,53.16
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,54.07,40.43
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,37.07,25.25
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,20.22,8.07
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,12.28,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,21.88,10.11
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,34.27,23.35
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,47.0,34.97
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,71.92,45.97
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,115.16,72.32
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,127.52,90.17
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,113.95,87.73
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,138.81,107.06
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,164.91,127.14
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,186.42,143.77
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,209.47,161.44
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,220.83,169.54
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,233.17,178.29
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,251.44,191.89
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,273.3,208.11
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,280.58,212.75
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,291.21,219.93
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,314.22,236.8
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,332.69,250.19
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,344.59,258.27
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,356.52,266.36
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,392.03,292.15
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,427.71,317.81
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,392.81,291.49
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,349.42,259.16
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,422.99,313.14
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,488.6,360.3
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,597.08,439.52
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,695.58,509.9
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,652.97,479.05
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,610.3,448.64
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,439.32,326.48
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,273.58,203.76
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,553.65,419.42
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,784.83,586.84
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,748.95,560.54
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,710.94,533.97
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,668.87,503.83
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,624.01,471.19
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,379.31,289.51
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,157.96,118.31
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,266.94,203.72
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,355.59,270.02
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,303.0,228.97
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,254.64,191.32
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,214.56,159.66
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,177.36,130.05
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,140.59,101.27
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,106.61,75.54
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,75.63,53.9
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,53.34,39.84
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,36.98,25.21
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,20.71,8.78
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,11.82,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,22.29,10.61
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,38.84,27.22
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,55.51,42.28
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,74.53,52.46
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,107.29,73.99
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,132.71,97.3
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,147.64,112.6
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,176.35,135.45
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,205.56,158.36
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,240.23,185.34
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,276.86,213.69
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,297.81,229.26
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,317.45,243.49
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,276.08,210.89
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,227.38,172.48
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,240.45,181.89
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,253.65,191.24
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,367.98,277.39
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,481.94,360.79
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,573.47,426.94
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,669.07,494.38
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,562.72,416.47
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,449.44,332.51
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,483.1,356.5
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,516.79,379.77
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,556.48,408.34
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,603.34,441.6
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,533.21,391.35
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,470.48,346.08
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,453.13,333.93
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,435.59,321.49
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,395.04,292.31
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,354.85,263.2
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,499.06,372.56
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,633.02,470.94
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,448.56,336.5
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,269.52,201.99
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,319.79,240.95
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,362.55,273.38
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,385.15,291.32
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,396.66,300.43
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,378.0,286.81
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,351.64,266.65
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,278.71,211.01
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,218.03,165.19
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,185.47,140.27
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,156.08,117.7
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,126.12,94.41
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,98.43,73.02
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,73.21,53.69
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,52.99,39.4
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,33.61,22.4
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,13.2,3.76
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,6.82,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,6.82,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,13.19,4.01
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,29.78,19.4
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,45.63,33.51
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,64.47,47.53
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,84.39,63.66
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,125.73,91.7
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,184.79,134.75
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,178.22,134.48
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,155.34,119.31
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,175.69,135.07
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,196.26,150.8
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,221.46,169.66
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,249.6,190.57
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,269.89,205.62
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,290.23,220.62
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,313.66,237.43
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,337.32,254.25
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,358.13,269.27
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,378.99,284.27
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,351.84,263.66
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,317.5,237.78
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,346.92,259.43
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,370.13,276.23
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,333.68,248.61
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,304.55,226.52
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,332.61,247.23
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,360.58,267.61
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,404.83,299.35
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,440.53,324.54
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,450.07,331.45
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,459.09,338.09
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,421.64,311.23
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,384.52,284.56
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,441.35,327.16
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,501.1,370.93
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,468.59,347.62
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,431.24,321.05
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,380.71,284.49
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,332.04,248.91
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,246.4,185.19
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,161.98,121.11
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,165.41,124.47
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,168.44,127.43
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,201.62,152.94
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,226.88,171.19
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,193.64,145.38
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,161.97,120.77
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,130.71,96.22
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,102.21,74.23
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,75.84,54.89
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,54.77,40.74
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,37.26,25.35
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,19.33,8.34
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,3.18,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,6.14,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,15.38,7.26
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,24.65,15.47
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,36.15,24.25
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,47.68,33.84
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,63.91,47.14
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,79.98,60.12
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,94.46,71.5
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,109.03,82.78
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,90.64,67.72
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,71.74,52.34
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,111.84,84.13
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,152.08,115.57
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,251.1,192.42
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,352.25,268.92
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,371.62,282.56
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,390.63,296.04
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,286.67,217.4
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,176.59,132.82
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,183.26,137.93
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,189.94,142.83
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,416.89,315.05
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,636.91,472.74
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,703.12,519.15
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,763.49,561.81
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,783.04,575.22
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,800.86,587.64
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,760.51,558.45
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,718.87,528.59
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,763.7,562.76
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,809.32,596.73
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,798.13,590.28
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,784.28,582.19
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,673.9,501.87
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,568.86,424.38
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,609.22,456.84
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,639.33,480.72
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,622.06,468.67
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,598.83,452.06
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,487.08,368.25
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,391.9,296.3
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,355.49,269.68
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,319.95,243.12
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,283.72,215.11
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,247.81,186.91
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,210.73,158.06
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,175.27,130.25
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,140.32,102.91
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,107.93,78.16
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,78.38,56.81
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,57.51,43.26
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,38.38,26.44
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,18.51,8.01
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,11.82,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,21.84,10.6
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,42.01,29.67
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,61.47,47.03
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,49.87,34.25
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,29.95,19.28
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,31.72,20.73
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,33.5,22.13
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,55.23,39.82
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,77.0,57.26
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,48.62,33.95
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,20.3,10.83
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,61.55,43.92
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,102.84,76.44
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,66.51,47.46
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,30.12,18.42
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,41.24,27.16
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,52.39,35.82
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,213.73,161.35
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,376.79,283.5
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,433.53,324.27
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,491.56,365.47
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,408.07,303.66
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,316.12,235.21
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,275.41,204.65
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,234.53,173.8
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,251.04,186.01
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,267.45,197.98
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,307.83,227.53
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,348.07,256.53
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,271.78,200.56
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,196.02,144.47
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,247.8,182.69
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,299.34,219.51
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,382.25,279.95
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,456.88,332.94
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,466.6,339.51
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,468.26,340.78
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,566.75,414.86
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,631.02,461.95
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,583.58,428.66
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,534.74,394.2
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,481.41,355.88
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,428.61,316.43
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,373.99,273.57
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,320.25,230.07
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,264.91,185.1
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,213.04,142.75
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,160.99,101.68
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,113.68,67.48
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,67.91,41.28
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,44.77,32.65
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,33.88,22.86
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,22.65,11.39
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,13.19,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,14.1,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,24.85,13.05
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,40.48,28.56
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,55.74,42.34
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,58.47,40.35
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,57.17,41.82
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,118.87,81.54
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,214.15,149.65
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,208.62,155.24
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,174.34,134.4
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,209.06,161.09
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,245.66,188.88
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,325.72,249.71
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,416.75,318.03
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,515.38,392.83
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,630.85,478.86
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,616.76,464.39
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,580.88,433.88
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,586.76,436.81
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,583.2,432.74
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,717.97,532.99
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,849.72,625.94
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,872.15,639.35
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,891.53,651.43
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,809.91,591.36
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,707.45,514.09
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,824.11,601.98
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,926.24,673.4
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,923.31,670.77
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,917.14,666.88
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,905.43,659.45
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,890.49,649.98
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,869.71,636.7
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,845.93,621.45
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,817.18,602.62
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,785.81,582.0
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,747.87,556.11
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,708.41,528.33
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,550.07,412.52
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,404.98,303.54
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,419.8,316.37
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,429.5,324.04
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,436.53,329.61
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,422.72,317.31
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,368.76,273.52
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,316.48,230.37
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,262.56,186.24
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,210.14,143.3
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,159.69,103.09
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,114.08,69.78
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,71.37,44.96
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,48.39,35.58
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,36.1,24.61
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,24.2,12.68
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,8.64,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,16.74,7.08
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,34.13,23.34
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,50.96,38.43
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,69.63,52.04
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,89.24,67.5
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,124.6,93.49
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,167.94,126.2
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,189.73,145.02
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,206.8,159.39
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,273.34,210.13
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,352.77,271.09
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,374.5,287.74
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,387.44,296.95
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,325.22,248.93
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,246.17,187.11
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,207.86,157.3
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,168.73,126.69
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,293.1,221.56
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,417.51,313.19
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,302.02,226.63
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,180.92,134.7
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,219.41,163.97
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,258.13,192.84
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,392.2,291.69
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,522.31,383.85
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,736.99,543.39
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,914.49,666.09
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,911.09,662.2
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,904.66,657.83
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,893.47,650.12
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,888.09,646.37
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,867.43,632.9
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,843.86,617.65
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,764.25,561.2
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,685.36,502.99
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,708.1,523.39
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,712.53,529.93
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,670.18,500.8
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,626.33,470.22
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,577.6,434.39
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,527.92,397.09
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,422.54,318.7
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,337.26,255.22
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,336.98,252.43
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,315.69,230.17
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,262.08,185.97
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,211.98,144.72
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,159.52,103.44
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,115.4,71.82
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,73.11,46.89
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,49.81,36.96
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,37.19,25.68
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,24.93,13.52
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.46,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,10.54,2.45
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,23.35,14.31
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,36.18,25.85
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,50.75,36.85
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,65.39,49.01
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,49.0,35.35
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,31.73,20.91
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,34.4,23.0
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,37.07,25.04
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,117.48,89.91
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,198.11,152.72
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,317.69,243.2
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,455.1,344.22
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,527.53,397.34
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,609.28,456.96
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,652.15,486.04
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,693.8,513.95
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,731.32,541.04
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,767.11,566.7
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,796.47,586.93
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,823.2,605.18
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,846.45,621.1
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,867.02,635.23
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,885.16,647.96
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,907.33,663.35
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,913.59,666.7
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,916.64,668.17
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,915.54,666.16
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,911.15,662.15
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,900.38,654.57
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,886.34,644.99
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,859.35,626.99
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,838.16,612.96
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,817.95,599.57
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,787.81,579.58
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,753.02,556.9
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,715.74,531.38
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,673.5,502.47
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,629.63,471.7
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,582.93,438.11
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,534.95,402.57
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,482.37,362.2
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,428.24,319.61
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,372.4,274.8
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,318.51,230.44
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,263.56,184.95
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,211.83,142.02
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,159.59,100.89
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,114.24,68.64
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,69.42,42.62
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,46.16,33.88
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,35.35,24.18
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,24.18,13.13
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,5.0,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,9.66,1.76
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,19.36,10.84
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,29.08,19.58
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,41.48,28.99
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,53.86,39.27
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,79.36,60.26
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,105.08,81.07
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,130.46,100.83
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,157.06,121.33
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,233.8,180.15
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,320.33,246.26
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,320.07,246.22
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,310.11,238.24
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,264.65,202.71
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,212.43,161.67
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,237.98,180.73
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,263.85,199.61
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,390.35,294.81
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,523.41,391.32
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,465.32,347.11
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,409.21,304.7
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,472.37,351.09
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,536.61,397.14
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,461.28,342.48
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,384.54,286.29
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,248.58,186.01
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,120.89,88.76
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,97.07,70.45
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,73.27,51.95
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,62.49,43.56
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,51.73,35.15
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,58.39,40.42
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,65.05,45.68
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,61.88,43.33
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,58.71,40.99
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,46.65,31.5
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,34.61,22.0
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,37.69,24.57
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,40.77,27.17
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,72.31,52.49
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,103.71,77.65
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,170.16,130.72
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,231.18,178.85
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,235.22,181.56
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,234.31,179.66
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,200.12,152.65
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,167.29,126.58
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,134.78,101.08
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,106.39,79.33
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,79.59,59.09
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,57.85,44.2
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,39.73,28.05
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,21.11,10.93
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,14.1,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,24.89,13.62
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,40.52,28.95
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,55.75,42.76
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,76.87,54.7
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,105.35,75.54
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,142.73,100.32
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,194.5,138.3
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,247.51,179.29
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,312.75,230.51
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,364.12,272.49
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,417.58,315.18
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,468.34,354.62
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,520.06,393.7
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,506.78,383.04
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,465.77,350.89
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,481.25,360.9
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,494.08,368.3
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,631.83,470.74
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,774.55,572.16
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,690.24,507.6
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,574.38,421.29
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,579.55,425.16
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,583.56,427.29
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,591.69,432.39
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,599.29,437.11
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,677.16,491.37
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,748.33,539.52
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,792.21,569.29
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,837.39,599.73
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,781.4,562.45
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,728.58,527.56
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,561.82,411.75
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,399.39,294.49
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,271.96,202.85
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,143.83,106.64
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,217.26,163.22
