Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,289.77,217.74
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,407.55,307.33
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,507.53,380.75
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,528.27,397.68
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,525.86,396.68
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,438.11,330.63
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,365.67,276.32
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,307.67,232.14
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,255.02,191.86
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,217.1,161.97
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,180.18,132.51
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,144.17,104.12
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,110.65,78.6
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,79.87,57.2
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,57.21,43.47
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,40.94,28.98
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,24.87,13.95
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.18,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.14,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,12.74,5.27
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,19.35,11.24
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,27.74,17.66
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,36.14,24.69
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,76.16,57.72
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,115.56,89.65
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,120.7,93.62
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,125.19,97.0
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,199.32,155.03
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,281.96,218.99
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,273.24,211.65
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,261.81,202.03
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,261.59,201.47
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,257.5,197.84
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,327.99,251.1
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,398.1,302.75
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,441.44,334.34
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,491.4,370.46
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,562.56,421.88
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,642.14,478.0
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,596.2,443.04
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,545.72,405.27
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,668.95,494.6
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,781.95,572.99
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,691.0,506.06
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,591.64,433.63
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,685.77,502.16
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,771.71,561.88
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,633.09,463.09
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,484.28,355.92
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,616.87,453.5
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,733.52,534.24
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,778.75,568.95
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,799.01,584.9
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,695.82,511.77
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,591.24,435.39
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,559.26,414.19
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,525.93,391.04
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,549.01,410.16
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,541.82,405.59
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,488.09,365.35
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,434.42,324.06
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,378.7,279.27
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,324.18,234.16
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,265.8,185.74
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,212.45,141.03
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,158.49,97.38
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,109.3,61.26
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,63.44,35.65
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,39.35,28.38
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,31.16,20.89
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,22.6,12.36
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,11.25,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,10.91,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,19.27,9.46
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,25.84,16.63
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,32.2,22.62
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,51.87,28.08
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,101.93,55.21
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,154.48,99.94
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,195.2,138.22
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,197.96,148.18
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,177.46,136.86
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,269.86,205.86
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,385.6,292.52
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,409.04,311.32
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,426.43,324.84
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,522.71,399.21
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,631.0,481.72
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,635.18,480.9
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,612.28,460.46
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,574.0,431.0
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,525.24,393.31
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,541.78,404.24
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,557.5,414.12
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,626.76,463.92
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,703.71,517.58
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,716.29,525.33
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,727.49,532.64
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,538.39,399.25
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,337.91,252.17
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,592.46,441.44
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,826.9,602.39
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,708.34,517.47
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,589.42,433.02
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,494.59,366.45
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,408.03,303.94
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,293.83,220.92
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,178.23,134.01
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,416.63,318.49
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,630.8,472.57
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,559.05,419.21
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,497.34,374.37
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,527.27,399.53
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,531.11,403.18
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,456.37,346.15
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,391.84,297.05
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,272.54,207.25
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,176.74,135.95
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,153.79,118.29
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,131.4,100.71
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,110.58,84.39
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,89.9,68.04
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,70.62,52.7
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,52.77,39.9
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,36.31,25.32
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,19.39,9.94
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,9.68,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,12.28,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,21.91,11.59
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,30.06,20.27
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,37.89,27.56
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,68.33,47.67
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,95.06,72.09
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,109.73,84.53
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,122.87,95.75
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,126.32,98.17
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,128.56,99.45
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,131.31,101.08
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,133.91,102.59
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,202.46,156.06
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,275.59,211.9
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,390.88,300.51
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,520.44,397.89
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,479.12,364.48
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,426.14,322.29
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,516.42,390.0
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,612.57,460.17
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,623.37,466.68
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,626.56,468.21
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,764.13,574.24
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,888.03,662.48
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,713.27,534.88
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,495.02,367.51
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,511.04,380.03
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,526.58,391.36
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,738.32,553.74
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,911.21,676.81
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,900.52,670.06
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,886.42,662.2
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,831.69,623.3
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,766.84,572.49
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,678.77,508.86
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,599.23,450.33
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,608.43,459.62
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,615.45,466.56
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,537.88,408.79
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,466.82,355.49
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,325.48,249.23
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,189.1,144.1
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,273.17,210.52
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,340.87,261.82
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,306.59,234.1
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,270.44,204.44
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,229.49,171.24
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,189.27,138.33
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,150.46,106.85
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,113.38,78.14
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,78.67,54.72
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,54.23,41.16
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,39.85,28.33
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,25.01,14.53
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,13.19,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,22.68,12.09
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,32.42,22.08
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,43.05,31.78
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,61.48,37.75
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,106.94,61.89
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,155.24,96.56
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,208.89,139.89
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,262.92,185.86
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,320.38,234.91
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,377.91,283.64
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,434.37,330.45
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,488.59,374.4
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,543.22,417.43
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,593.78,456.89
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,642.01,493.72
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,687.84,527.12
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,732.03,558.55
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,679.09,514.39
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,592.79,445.15
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,731.57,551.61
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,868.13,648.97
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,892.19,664.1
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,912.92,677.6
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,929.32,688.22
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,942.32,696.63
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,948.7,700.34
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,951.63,701.86
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,949.83,700.67
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,944.59,697.31
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,934.02,690.14
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,919.88,680.68
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,900.05,667.79
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,876.85,652.67
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,848.67,633.85
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,817.43,612.92
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,780.79,588.17
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,741.91,561.67
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,678.41,513.52
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,616.71,466.53
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,592.78,449.81
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,556.91,422.92
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,503.19,381.14
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,449.2,338.0
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,392.76,291.81
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,337.07,245.0
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,279.35,195.99
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,221.42,146.87
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,165.89,101.57
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,114.76,63.76
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,66.06,36.42
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,39.34,28.51
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,31.97,21.77
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.32,14.14
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.06,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,12.28,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,21.95,11.67
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,29.72,19.98
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,37.22,26.97
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,55.89,32.25
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,104.49,57.2
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,155.81,94.17
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,214.67,142.15
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,270.35,189.98
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,328.76,240.13
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,385.51,288.52
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,443.29,336.44
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,499.41,381.07
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,554.08,423.1
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,604.99,462.33
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,654.74,499.63
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,700.39,532.16
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,744.02,562.4
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,783.45,588.46
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,820.28,612.46
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,852.3,631.76
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,881.21,648.76
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,905.11,663.62
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,925.55,676.19
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,940.66,685.27
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,952.16,692.07
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,958.26,695.45
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,960.83,696.65
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,958.14,693.18
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,951.96,687.6
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,940.83,680.32
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,926.09,670.8
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,906.06,658.28
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,882.6,643.56
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,853.71,624.93
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,821.74,604.23
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,784.56,579.95
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,745.2,554.05
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,702.16,523.79
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,657.18,491.48
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,608.42,455.74
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,558.39,418.16
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,504.37,377.26
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,450.13,334.88
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,393.31,288.71
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,337.38,242.1
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,279.67,193.95
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,224.49,147.66
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,165.98,100.55
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,114.63,62.91
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,66.15,35.9
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,39.3,28.24
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,31.93,21.61
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,24.28,14.12
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,12.02,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,13.64,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,23.49,12.78
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,32.83,22.47
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,43.08,31.83
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,60.91,37.78
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,106.13,61.55
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,154.21,95.71
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,207.48,138.24
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,260.65,182.58
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,316.76,229.14
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,371.41,274.51
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,429.35,321.17
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,482.32,362.91
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,535.52,403.57
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,585.46,441.17
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,634.51,477.12
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,586.11,437.96
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,501.37,371.61
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,519.8,384.5
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,536.92,395.74
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,618.85,453.95
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,700.18,510.11
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,803.18,585.1
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,894.01,646.61
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,705.15,515.55
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,472.47,344.58
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,717.99,527.54
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,929.62,670.43
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,927.61,666.32
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,922.38,662.2
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,911.98,655.77
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,898.19,647.27
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,878.88,635.26
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,856.35,621.2
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,828.64,603.74
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,798.06,584.33
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,763.89,562.7
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,727.19,538.62
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,685.1,509.04
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,643.04,478.84
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,594.63,443.71
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,545.34,407.02
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,454.63,339.51
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,376.34,281.29
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,362.44,267.65
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,328.4,235.58
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,272.04,188.99
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,218.45,144.52
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,165.12,101.86
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,116.84,66.77
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,70.98,40.91
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,45.07,32.89
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,34.99,23.94
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.74,15.13
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,14.1,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,24.18,13.21
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,36.14,25.09
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,47.7,35.53
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,64.61,41.89
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,106.81,64.23
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,151.13,97.36
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,195.06,133.56
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,248.35,175.29
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,308.63,223.4
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,361.55,267.37
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,416.13,311.71
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,447.15,337.18
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,465.57,351.25
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,536.5,405.08
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,615.86,464.32
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,658.07,493.61
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,698.1,520.86
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,573.26,427.78
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,406.88,301.49
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,619.28,462.09
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,829.45,610.57
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,852.52,623.62
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,872.67,636.28
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,883.79,641.79
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,891.32,645.08
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,897.46,648.85
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,900.63,650.8
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,769.02,557.81
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,617.7,447.61
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,755.4,550.81
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,867.13,630.84
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,850.11,619.1
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,830.02,606.46
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,802.67,590.02
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,775.87,573.2
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,741.05,549.61
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,704.2,524.3
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,557.11,416.67
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,423.35,316.58
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,490.03,368.94
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,525.99,395.46
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,475.23,356.86
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,425.07,318.14
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,340.21,253.72
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,273.18,203.71
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,252.2,183.12
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,216.46,148.86
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,166.74,109.2
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,121.58,75.96
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,79.1,50.48
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,53.32,40.08
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,40.87,29.02
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,28.88,17.81
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,14.78,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,13.64,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.44,12.62
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,33.89,23.18
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,44.02,32.39
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,61.49,39.08
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,104.56,61.15
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,150.41,93.0
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,201.51,133.03
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,253.03,175.58
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,307.95,221.08
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,361.18,264.91
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,417.84,310.25
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,470.05,351.18
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,522.52,391.13
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,571.42,428.08
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,619.55,463.64
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,663.53,494.83
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,705.89,524.23
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,740.58,548.58
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,776.21,572.23
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,806.59,592.25
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,834.16,610.4
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,857.49,625.43
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,877.7,638.45
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,805.35,585.31
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,704.04,508.55
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,734.83,531.58
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,764.41,552.86
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,641.94,466.62
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,518.06,377.58
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,721.12,530.0
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,881.64,642.0
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,862.9,629.1
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,841.03,615.49
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,814.08,597.93
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,784.34,578.5
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,677.96,501.43
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,571.17,421.89
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,609.69,454.77
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,624.93,469.22
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,577.33,433.97
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,529.36,397.98
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,478.17,358.59
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,427.39,318.58
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,240.67,179.1
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,90.06,66.39
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,170.28,122.74
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,218.83,149.22
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,166.68,107.83
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,121.33,74.77
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,78.21,49.02
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,51.85,38.66
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,40.11,28.27
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,27.93,17.02
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,14.8,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,13.19,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,22.68,12.02
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,32.03,21.58
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,42.15,30.75
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,57.37,35.52
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,101.24,57.6
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,148.11,90.54
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,199.98,131.95
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,236.71,171.02
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,249.01,187.71
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,300.67,227.13
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,358.38,270.85
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,378.54,286.35
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,388.5,293.23
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,450.13,338.82
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,514.4,385.49
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,547.33,407.5
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,578.78,428.15
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,678.43,502.22
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,777.63,572.61
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,808.49,590.39
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,836.56,606.75
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,859.97,621.2
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,880.21,633.63
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,895.4,642.06
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,907.26,648.45
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,913.99,652.46
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,917.43,654.53
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,915.49,652.46
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,910.32,648.48
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,900.01,642.17
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,886.3,633.81
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,867.52,622.68
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,845.53,609.48
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,819.16,593.02
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,789.88,574.62
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,754.76,552.54
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,717.29,528.41
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,676.53,500.92
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,633.93,471.45
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,587.41,437.68
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,538.69,401.49
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,487.29,362.22
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,435.8,321.78
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,380.84,277.79
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,325.04,232.22
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,269.91,186.86
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,217.48,143.49
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,164.64,101.73
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,117.19,67.49
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,72.26,41.72
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,45.71,33.31
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,35.68,24.45
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,26.47,15.81
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,13.36,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,14.55,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,25.69,14.16
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,37.99,26.42
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,50.58,37.8
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,66.3,44.48
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,106.51,66.03
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,149.88,96.44
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,198.68,134.81
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,249.93,177.11
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,302.53,220.75
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,353.46,263.25
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,406.33,306.48
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,457.12,346.65
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,508.09,385.77
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,502.42,381.04
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,473.53,357.57
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,573.91,433.59
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,687.61,517.12
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,725.6,543.35
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,759.22,566.66
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,789.03,585.69
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,816.13,602.39
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,838.97,617.05
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,859.03,629.87
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,872.68,638.46
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,883.21,645.1
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,889.39,648.66
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,892.64,650.4
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,782.21,569.54
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,651.88,472.66
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,643.75,467.7
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,634.6,461.37
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,742.74,542.91
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,823.39,602.89
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,796.8,584.33
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,770.76,566.31
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,669.39,492.73
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,574.98,423.24
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,600.96,445.01
