Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,609.6,452.92
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,563.91,419.56
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,517.96,385.65
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,418.52,312.59
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,334.44,250.71
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,334.19,248.51
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,317.41,231.07
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,266.2,190.07
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,218.47,151.88
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,170.61,114.56
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,127.75,83.34
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,88.67,59.29
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,62.12,47.18
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,46.78,33.76
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,31.01,19.52
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,15.93,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,14.1,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,24.94,13.56
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,39.17,27.4
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,51.31,38.42
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,67.07,45.55
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,106.76,67.06
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,124.09,87.07
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,118.51,90.82
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,191.23,139.29
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,301.02,219.86
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,340.37,254.25
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,372.32,281.02
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,407.32,308.21
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,440.88,333.19
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,411.14,310.67
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,367.49,276.73
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,499.34,375.62
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,644.46,480.34
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,655.14,485.81
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,656.26,485.2
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,605.42,446.57
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,541.16,398.05
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,660.11,484.83
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,782.53,570.61
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,808.51,585.94
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,832.73,600.58
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,831.75,599.41
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,828.55,596.97
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,823.04,593.36
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,815.49,588.44
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,791.01,572.07
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,764.78,554.59
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,736.83,536.14
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,711.54,519.3
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,738.32,541.34
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,751.75,553.7
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,618.35,457.03
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,490.91,362.95
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,498.92,370.73
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,504.85,375.98
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,468.39,349.79
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,431.47,323.01
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,403.99,303.2
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,372.61,279.52
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,323.12,241.37
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,276.56,205.11
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,252.27,182.7
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,216.16,149.39
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,168.14,111.43
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,124.66,79.46
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,83.42,54.14
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.83,42.73
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,45.11,32.38
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,31.07,19.62
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,14.1,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,24.99,13.55
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,36.13,24.78
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.69,35.16
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,60.82,39.69
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,103.0,60.9
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,148.26,92.29
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,198.99,132.25
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,249.65,174.11
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,304.51,219.79
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,357.45,263.94
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,411.95,308.26
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,465.62,350.77
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,517.91,391.04
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,566.55,428.19
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,614.39,463.81
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,658.58,495.14
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,698.31,522.64
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,669.6,497.09
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,611.16,450.1
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,646.14,473.8
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,680.93,496.57
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,624.04,454.69
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,567.42,412.81
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,607.65,440.69
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,647.89,467.76
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,673.59,485.5
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,703.52,506.0
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,814.83,589.28
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,900.05,648.77
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,890.21,641.93
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,877.08,633.72
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,763.63,554.52
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,633.82,459.1
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,725.34,530.07
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,780.73,572.46
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,744.96,548.41
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,711.15,525.02
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,623.95,460.79
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,540.87,399.24
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,511.8,378.98
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,476.39,353.38
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,436.41,324.16
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,394.75,292.82
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,350.65,258.22
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,305.16,221.6
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,242.6,174.5
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,192.36,137.79
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,154.18,108.26
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,118.49,81.62
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,85.04,58.92
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,59.75,45.01
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,46.32,33.26
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,30.48,19.09
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,15.76,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,14.55,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,25.65,14.02
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,39.85,27.95
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,52.08,39.06
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,58.37,41.14
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,65.31,48.33
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,91.93,69.76
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,119.65,91.78
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,155.63,119.26
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,196.22,150.33
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,187.89,143.88
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,175.06,133.56
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,247.01,188.51
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,323.41,245.73
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,305.35,231.31
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,283.41,213.92
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,257.46,193.5
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,233.0,174.24
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,218.41,162.99
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,203.59,151.58
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,339.98,252.87
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,475.84,349.15
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,392.87,288.89
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,302.47,222.95
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,396.23,290.9
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,485.19,353.06
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,432.87,315.7
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,379.96,277.99
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,658.85,485.97
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,899.66,650.22
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,889.07,642.29
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,875.21,634.09
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,858.08,623.75
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,837.66,611.23
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,721.05,528.39
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,600.23,438.41
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,671.26,495.49
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,711.38,528.96
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,673.13,502.25
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,629.96,471.94
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,509.14,381.44
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,404.61,302.48
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,434.02,325.46
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,433.46,322.78
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,377.41,277.33
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,324.57,233.59
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,270.53,188.91
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,219.25,146.33
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,167.37,104.68
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,120.19,69.97
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,75.35,43.73
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,47.19,34.44
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,37.5,25.89
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,28.74,17.72
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,14.51,0.01
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,14.55,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,26.31,14.39
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,41.87,29.5
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,57.7,43.66
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,73.02,51.41
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,109.23,70.58
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,150.89,99.49
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,198.29,136.21
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,245.38,173.96
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,300.33,218.65
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,351.0,260.46
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,403.75,303.07
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,455.4,343.98
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,509.59,385.94
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,559.03,424.06
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,606.77,460.14
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,652.23,493.24
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,697.14,525.28
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,735.68,552.69
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,767.3,574.12
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,799.56,594.33
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,829.41,612.7
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,852.51,627.35
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,872.51,639.92
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,889.34,649.38
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,903.04,656.78
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,909.43,660.24
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,912.61,661.78
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,910.92,658.89
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,906.09,654.06
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,896.17,647.32
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,882.9,638.5
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,864.61,626.45
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,843.16,612.38
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,816.92,594.95
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,787.78,575.6
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,753.35,552.88
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,716.62,528.03
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,676.22,499.45
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,635.75,470.26
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,588.7,436.02
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,540.76,400.34
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,489.32,361.78
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,437.85,322.05
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,383.54,279.14
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,327.9,234.16
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,273.12,189.18
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,220.95,146.08
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,168.7,104.42
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,120.82,69.31
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,74.86,42.46
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,45.49,33.01
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,37.57,25.97
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,28.01,17.16
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,14.12,0.29
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,14.55,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,25.69,13.94
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,36.91,25.4
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,48.45,35.79
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,60.55,40.31
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,103.14,61.38
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,148.32,92.37
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,199.11,132.19
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,249.36,173.5
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,304.42,219.29
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,320.84,239.76
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,307.05,232.92
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,401.38,303.94
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,520.67,393.91
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,569.96,431.59
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,618.38,467.97
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,661.41,498.92
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,704.33,529.01
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,742.51,554.48
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,778.34,577.03
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,809.43,596.1
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,837.78,613.18
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,861.15,628.1
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,881.31,640.91
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,896.42,650.42
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,908.12,657.77
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,914.2,661.53
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,917.01,663.26
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,915.8,661.13
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,911.39,657.04
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,901.41,650.5
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,888.03,641.84
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,869.57,630.15
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,847.89,616.37
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,821.39,598.98
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,791.95,579.63
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,756.59,556.42
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,719.22,531.24
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,678.34,502.24
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,637.38,472.63
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,590.41,438.32
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,542.45,402.5
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,490.84,363.69
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,439.19,323.71
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,384.95,280.22
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,329.42,234.84
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,274.47,189.73
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,222.12,146.52
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,169.79,104.91
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,122.04,70.01
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,76.09,43.22
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,46.31,33.71
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,37.16,25.64
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,28.77,17.81
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,14.51,0.84
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,14.1,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,24.25,12.78
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,35.09,23.92
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,45.6,33.51
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,56.42,36.78
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,98.75,55.5
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,146.48,88.09
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,199.27,129.62
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,251.62,173.14
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,310.57,222.44
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,365.65,268.72
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,421.98,314.81
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,475.03,357.19
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,528.98,398.91
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,578.76,437.05
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,627.44,473.34
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,672.58,505.4
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,716.08,535.45
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,754.55,559.98
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,790.51,582.03
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,822.04,601.06
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,850.63,617.99
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,874.47,632.67
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,894.96,645.17
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,910.23,652.95
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,921.99,658.51
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,928.45,661.73
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,931.46,662.84
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,929.34,660.76
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,923.85,656.66
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,913.98,649.86
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,900.57,640.93
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,881.52,627.57
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,859.12,612.21
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,832.64,595.15
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,803.09,576.14
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,768.01,553.8
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,730.42,529.7
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,689.39,502.95
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,646.36,473.72
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,599.44,440.32
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,551.17,405.02
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,499.08,365.8
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,446.59,325.15
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,390.62,280.83
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,336.59,236.76
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,280.26,190.67
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,226.04,145.92
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,171.62,102.47
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,118.05,63.01
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,69.49,35.19
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,37.28,25.95
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,31.15,20.52
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,24.81,14.55
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,12.2,0.07
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,14.1,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.24,12.71
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,35.06,23.84
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,45.55,33.32
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,64.9,46.19
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,87.86,65.76
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,121.94,80.68
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,197.21,129.82
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,248.22,171.88
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,302.7,217.12
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,356.14,261.71
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,411.17,306.49
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,465.24,348.67
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,518.03,388.5
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,567.23,425.18
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,615.7,460.17
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,660.95,491.22
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,702.04,518.57
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,739.77,542.98
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,775.22,564.02
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,806.8,580.89
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,835.75,595.57
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,859.43,609.71
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,879.95,621.9
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,894.15,628.92
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,904.78,633.84
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,912.12,639.49
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,916.26,643.26
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,915.65,642.85
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,911.92,640.59
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,901.78,635.09
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,888.3,627.58
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,870.62,617.46
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,849.68,605.28
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,823.59,589.3
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,794.62,571.43
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,759.99,549.76
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,723.11,525.83
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,684.76,499.42
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,641.29,469.07
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,593.63,435.43
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,545.13,400.3
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,493.38,362.41
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,441.7,323.34
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,384.8,278.76
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,331.29,235.64
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,276.44,191.31
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,224.33,148.82
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,171.96,107.57
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,125.22,73.69
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,80.04,46.93
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,48.15,35.26
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,38.95,27.16
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,29.46,18.44
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,14.87,1.65
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,13.64,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,24.14,12.57
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,37.99,26.36
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,49.77,37.07
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,60.07,41.46
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,96.44,59.36
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,140.42,93.01
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,181.26,127.18
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,221.66,161.0
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,260.06,192.76
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,305.33,228.51
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,353.06,265.62
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,421.67,316.91
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,507.08,380.39
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,514.8,385.47
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,500.76,373.51
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,501.58,372.53
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,491.95,363.6
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,509.98,375.92
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,526.69,387.01
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,612.37,449.0
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,698.29,509.72
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,721.81,526.35
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,740.54,540.28
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,821.11,599.16
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,888.25,644.36
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,894.91,647.96
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,898.51,650.18
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,843.3,611.65
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,767.59,555.52
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,637.47,464.34
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,497.86,363.99
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,421.99,310.68
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,347.17,256.71
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,586.95,439.15
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,780.08,576.27
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,643.64,476.04
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,507.2,374.49
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,587.48,437.65
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,633.4,473.09
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,587.12,438.78
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,539.58,403.35
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,488.9,364.53
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,438.15,324.65
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,384.57,281.79
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,329.36,236.67
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,274.68,191.66
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,222.6,148.47
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,170.31,106.21
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,122.14,70.28
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,76.42,43.08
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,45.34,33.05
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,37.43,26.03
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,27.99,17.36
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,14.11,1.54
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,13.19,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,22.67,11.45
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,33.14,22.34
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,43.29,31.55
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,54.99,36.77
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,96.08,55.8
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,141.12,86.13
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,191.48,125.11
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,241.75,166.36
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,295.93,211.23
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,348.77,254.87
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,405.15,300.01
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,421.58,314.99
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,414.8,310.13
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,448.75,334.83
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,481.3,357.71
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,582.41,432.35
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,690.57,510.08
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,728.82,535.14
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,764.86,557.68
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,796.36,576.27
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,825.21,592.97
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,848.74,607.33
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,869.15,619.73
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,885.03,628.53
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,897.63,635.32
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,904.7,639.99
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,908.53,642.76
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,907.54,641.31
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,903.4,638.0
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,813.65,577.79
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,709.24,502.58
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,616.46,440.26
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,531.39,381.35
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,680.01,492.77
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,789.14,570.52
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,751.69,545.92
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,716.69,522.9
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,675.9,495.21
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,633.44,465.73
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,587.15,432.8
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,540.01,398.38
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,488.92,360.78
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,436.11,320.74
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,382.56,278.37
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,330.38,236.05
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,275.95,191.83
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,224.34,149.63
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,172.77,108.92
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,126.16,74.82
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,80.39,47.21
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,49.57,36.47
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,40.43,28.42
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,30.99,19.73
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,15.65,2.53
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,13.64,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,23.46,11.9
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,33.91,22.94
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,44.05,32.17
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,54.26,41.11
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,96.35,56.01
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,141.43,86.2
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,192.03,125.25
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,242.53,166.67
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,296.85,211.6
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,349.84,255.28
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,406.44,300.48
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,458.47,340.97
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,510.99,380.39
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,560.0,415.92
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,608.3,449.64
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,653.18,480.11
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,693.76,506.82
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,731.6,532.34
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,767.23,554.78
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,798.82,573.67
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,827.73,590.71
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,851.27,605.44
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,871.69,618.26
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,887.59,626.99
