Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,900.22,633.72
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,906.87,638.08
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,910.3,640.55
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,908.89,640.09
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,904.36,637.79
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,894.77,631.97
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,881.85,624.15
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,864.32,613.87
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,843.59,601.56
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,817.25,585.24
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,788.03,567.02
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,660.86,478.3
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,533.27,385.75
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,538.92,391.7
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,534.42,389.55
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,494.23,361.39
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,453.88,332.78
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,459.88,337.95
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,442.29,323.35
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,388.22,280.36
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,335.0,237.11
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,277.43,190.37
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,224.55,146.89
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,171.12,104.25
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,121.65,67.68
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,74.85,40.11
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,41.98,29.93
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,34.8,23.6
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,27.32,16.67
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,13.43,1.51
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,13.19,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,22.69,11.15
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,32.79,21.88
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,42.59,30.77
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,53.04,39.97
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,94.34,54.01
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,139.66,84.29
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,190.36,123.55
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,241.45,165.73
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,296.12,211.28
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,349.52,255.66
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,406.52,301.66
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,458.49,342.77
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,510.85,382.89
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,560.16,419.59
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,608.74,454.65
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,651.6,484.75
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,694.2,513.84
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,732.34,540.4
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,768.23,563.92
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,799.59,583.1
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,828.23,600.35
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,851.89,615.48
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,872.44,628.61
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,889.73,638.65
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,903.87,646.69
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,841.58,603.63
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,757.13,540.76
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,843.73,606.51
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,909.18,651.4
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,899.9,645.13
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,887.22,637.23
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,869.82,626.56
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,849.1,613.74
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,822.7,596.72
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,793.34,577.73
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,757.44,554.47
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,719.81,529.48
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,679.73,501.49
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,639.7,472.92
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,592.61,438.77
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,544.66,403.19
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,493.48,365.04
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,442.25,325.67
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,385.7,280.73
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,332.39,237.22
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,278.01,192.72
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,226.25,150.08
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,173.81,108.42
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,126.1,73.28
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,80.33,45.8
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,47.78,34.82
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,38.22,26.44
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,29.48,18.43
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,14.87,2.44
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,13.19,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,22.72,11.04
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,32.45,21.63
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,41.91,30.32
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,50.81,38.23
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,93.13,52.07
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,139.57,83.08
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,191.15,123.32
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,243.39,166.68
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,302.04,215.72
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,355.78,260.9
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,410.8,305.95
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,463.77,348.26
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,517.67,389.93
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,567.07,426.92
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,615.48,462.0
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,660.6,493.9
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,704.13,523.82
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,742.63,549.79
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,778.71,573.25
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,810.46,592.69
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,839.35,610.11
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,863.58,625.63
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,884.55,639.05
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,815.22,588.73
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,720.27,516.11
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,828.04,597.2
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,918.87,659.27
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,917.52,656.69
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,912.98,652.82
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,903.77,647.08
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,891.15,639.25
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,873.41,628.39
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,852.38,615.42
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,825.68,598.24
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,796.05,579.11
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,762.97,557.8
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,727.17,534.53
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,686.1,506.03
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,643.15,475.51
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,510.75,377.89
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,395.02,291.59
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,378.99,280.97
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,360.0,267.01
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,360.04,264.58
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,336.44,240.79
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,278.92,193.44
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,226.18,149.6
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,173.19,107.12
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,125.47,71.91
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,79.34,44.26
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,46.09,33.4
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,37.49,25.84
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,29.49,18.45
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,14.87,2.58
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,12.73,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,21.93,10.32
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,32.06,21.25
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,41.91,30.19
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,61.15,46.89
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,96.97,66.79
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,89.97,63.58
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,67.14,49.2
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,157.45,113.7
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,276.28,201.58
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,322.15,238.65
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,367.04,274.11
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,378.2,283.83
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,376.76,282.59
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,450.98,338.08
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,536.74,401.15
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,506.56,376.74
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,462.87,342.12
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,578.56,427.53
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,705.45,518.03
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,774.31,568.61
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,839.03,612.15
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,822.64,598.46
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,782.11,564.71
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,846.78,614.74
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,898.65,650.92
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,811.57,589.75
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,697.8,505.23
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,707.44,513.03
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,715.6,519.19
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,752.52,546.37
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,789.9,573.4
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,825.15,603.24
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,838.72,615.41
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,770.75,566.86
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,696.49,511.23
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,512.8,379.99
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,336.96,249.64
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,443.4,331.83
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,535.28,400.45
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,515.9,386.6
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,487.63,366.13
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,443.04,332.43
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,399.02,298.61
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,304.36,227.73
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,226.92,170.54
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,211.99,157.95
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,190.92,139.5
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,155.67,111.85
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,122.12,86.18
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,90.65,63.88
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,64.01,48.87
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,48.25,35.06
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,32.12,20.71
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,16.65,3.73
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,11.37,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,21.65,9.96
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,37.93,26.18
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,52.65,39.46
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,68.83,53.64
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,96.48,68.82
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,130.22,91.25
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,175.57,124.4
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,214.78,157.26
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,252.35,188.48
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,244.46,185.96
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,222.1,170.26
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,232.91,178.1
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,242.78,184.96
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,307.51,234.04
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,376.1,285.25
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,377.1,285.18
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,375.98,283.62
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,434.8,327.15
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,500.83,375.07
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,518.16,386.11
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,534.81,396.78
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,341.34,255.82
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,147.25,108.78
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,118.36,86.69
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,89.37,64.19
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,121.25,88.93
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,153.2,113.48
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,144.65,106.63
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,136.04,99.82
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,201.48,149.63
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,266.81,198.5
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,311.1,231.34
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,360.92,267.95
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,251.05,186.92
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,148.29,109.51
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,133.19,98.15
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,118.29,86.78
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,136.32,101.15
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,154.06,115.3
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,162.31,121.91
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,170.37,128.44
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,116.56,86.84
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,62.87,44.7
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,71.73,51.97
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,80.54,59.2
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,80.39,59.44
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,80.14,59.58
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,68.33,50.22
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,56.56,40.76
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,45.02,31.42
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,33.5,23.12
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,23.77,14.6
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,14.06,6.01
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,7.02,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,9.1,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,17.63,6.93
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,34.71,23.49
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,50.47,37.61
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,67.71,52.68
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,90.1,66.78
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,123.77,88.88
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,171.19,122.45
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,214.79,156.44
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,263.06,194.47
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,291.13,219.21
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,309.95,235.4
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,396.17,300.01
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,505.58,382.19
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,554.59,418.67
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,602.91,453.88
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,584.22,436.77
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,537.77,398.73
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,649.46,482.69
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,763.77,564.61
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,795.5,583.85
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,824.46,601.7
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,798.12,580.93
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,748.69,541.67
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,742.15,536.7
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,737.16,532.4
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,790.75,569.64
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,846.58,607.43
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,843.67,604.14
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,838.59,599.89
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,799.57,573.69
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,755.16,544.01
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,687.44,496.67
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,616.34,446.49
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,652.46,474.35
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,681.51,496.39
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,685.67,500.57
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,683.53,500.33
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,628.47,462.81
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,574.46,425.6
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,565.64,420.96
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,540.46,403.18
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,489.79,364.42
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,437.39,323.58
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,380.73,278.88
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,328.28,236.8
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,232.07,166.97
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,165.84,122.99
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,137.97,101.67
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,111.22,81.2
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,86.46,62.83
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,64.33,48.92
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,48.02,34.8
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,31.77,20.45
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,16.31,3.74
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,11.37,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,21.0,9.2
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,35.23,23.96
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,49.74,36.97
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,64.35,49.8
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,95.66,65.69
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,128.41,81.1
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,186.77,119.45
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,229.24,161.66
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,251.57,185.82
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,317.53,233.31
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,403.95,297.79
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,456.58,338.45
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,509.99,378.41
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,559.24,415.26
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,607.59,450.44
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,652.03,481.33
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,694.76,510.25
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,733.27,534.98
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,769.44,557.09
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,801.09,576.03
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,829.89,593.0
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,853.96,607.65
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,874.82,620.27
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,820.68,581.31
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,740.78,521.3
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,756.88,532.8
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,771.43,542.54
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,778.88,546.32
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,784.38,548.93
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,846.04,595.02
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,883.46,620.44
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,865.62,609.67
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,844.57,597.36
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,775.28,551.2
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,700.21,497.57
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,719.43,515.34
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,720.34,519.81
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,612.74,442.69
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,512.75,370.42
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,457.54,332.28
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,402.73,293.64
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,366.14,268.29
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,329.81,242.47
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,310.62,227.71
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,284.21,206.5
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,241.58,173.82
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,200.57,142.1
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,161.9,112.23
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,125.03,84.52
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,90.54,61.09
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,61.28,45.95
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,46.81,33.49
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,31.87,20.33
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,16.4,3.77
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,11.82,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,21.09,8.89
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,34.67,23.21
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,48.53,35.59
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,59.64,45.38
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,98.64,61.88
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,140.61,89.72
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,188.17,125.61
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,236.67,164.16
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,291.03,207.36
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,341.46,247.42
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,394.05,287.9
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,444.35,325.21
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,495.47,361.31
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,543.66,394.2
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,591.64,425.42
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,540.91,386.4
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,459.08,325.55
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,529.84,375.0
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,609.82,428.18
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,707.6,495.55
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,809.83,563.98
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,834.06,579.0
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,850.32,589.79
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,871.26,603.09
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,889.57,614.66
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,896.86,621.36
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,901.03,626.32
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,708.56,500.44
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,489.87,347.22
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,534.16,379.81
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,583.23,413.64
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,608.37,432.02
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,630.99,448.8
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,569.76,408.28
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,510.43,368.55
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,300.19,220.35
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,98.72,70.22
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,97.32,69.66
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,95.93,68.9
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,57.2,39.1
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,18.57,8.98
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,17.23,7.99
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,15.89,7.0
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,35.34,22.53
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,54.82,38.12
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,37.07,24.16
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,19.38,10.05
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,16.28,7.61
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,13.19,5.14
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,10.54,2.99
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,7.9,1.09
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,5.7,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.5,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.75,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,11.37,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,19.6,7.69
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,30.17,19.61
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.43,29.0
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,48.48,36.2
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,89.46,51.2
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,134.65,80.93
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,185.26,119.86
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,236.04,161.29
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,290.5,206.0
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,343.67,249.86
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,400.46,295.28
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,452.74,336.18
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,505.26,375.91
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,511.17,379.98
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,492.6,364.77
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,587.39,434.82
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,690.5,508.83
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,726.52,533.34
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,763.42,557.56
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,734.74,532.24
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,677.15,486.67
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,692.94,497.5
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,706.94,506.58
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,806.83,579.3
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,892.59,637.05
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,805.66,575.68
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,685.63,488.49
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,805.61,576.19
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,903.4,642.63
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,894.22,636.49
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,881.82,629.19
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,861.79,617.0
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,839.02,603.07
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,813.16,586.8
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,784.68,568.77
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,686.53,498.59
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,592.07,430.03
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,568.29,415.61
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,542.27,398.86
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,550.82,407.28
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,540.4,400.71
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,489.71,363.25
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,439.36,325.1
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,386.7,283.66
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,335.47,242.38
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,282.59,199.69
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,232.7,159.12
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,180.0,117.28
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,133.54,82.43
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,89.77,54.68
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,55.32,41.17
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,43.76,31.1
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,31.73,20.32
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,16.02,3.64
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,11.82,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,20.37,7.9
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,32.08,21.03
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,43.4,31.25
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,51.3,38.28
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,93.09,54.83
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,136.9,83.28
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,186.32,120.71
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,236.62,161.49
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,290.62,205.77
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,343.44,248.97
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,398.05,292.53
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,449.99,333.12
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,503.68,373.75
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,484.08,359.5
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,432.48,320.06
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,474.37,349.62
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,517.49,379.15
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,638.89,468.84
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,765.95,559.58
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,798.28,578.49
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,821.62,592.07
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,683.45,494.22
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,499.64,359.53
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,570.97,409.85
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,636.71,454.22
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,637.58,454.31
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,637.34,454.09
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,674.54,479.62
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,715.69,507.17
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,813.93,579.99
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,883.74,629.09
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,797.58,569.92
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,698.66,498.62
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,759.48,546.57
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,792.13,572.73
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,702.11,509.03
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,608.01,440.82
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,640.32,468.98
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,645.68,476.96
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,599.51,443.54
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,552.26,408.76
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,500.99,370.82
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,449.64,331.61
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,393.73,287.35
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,340.62,244.09
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,285.32,198.88
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,232.55,155.33
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,179.55,112.85
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,131.07,76.49
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,84.68,47.55
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,47.71,34.61
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,38.24,26.37
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,29.51,18.41
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,14.87,2.93
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,11.37,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.65,7.17
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,29.87,19.27
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,41.15,29.47
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,46.8,34.52
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,89.18,49.67
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,135.92,79.83
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,188.17,119.57
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,240.51,162.3
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,296.34,208.36
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,353.31,255.0
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,409.23,299.72
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,462.88,341.69
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,516.94,382.68
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,567.45,419.53
