Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,617.15,454.61
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,661.26,485.13
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,705.03,514.6
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,744.08,540.96
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,780.82,564.48
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,813.41,583.96
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,843.21,601.51
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,867.54,616.69
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,888.64,629.88
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,902.94,637.9
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,913.63,643.74
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,921.32,648.71
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,925.71,651.7
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,924.7,650.45
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,920.52,647.3
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,911.23,642.0
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,898.56,634.64
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,880.78,624.07
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,859.72,611.43
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,833.86,595.67
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,805.05,577.93
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,770.74,556.43
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,734.0,533.14
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,628.24,457.73
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,526.1,383.84
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,554.1,407.23
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,556.51,410.23
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,504.96,372.05
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,453.25,332.78
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,398.29,289.42
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,342.48,244.43
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,286.97,199.3
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,233.98,155.76
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,180.82,113.37
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,132.4,77.23
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,85.49,48.02
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,47.69,34.6
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,38.22,26.35
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,29.49,18.4
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.87,2.91
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,11.82,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,20.98,7.59
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,36.0,24.18
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,50.69,37.35
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,57.18,43.26
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,95.11,58.63
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,137.91,86.67
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,186.77,123.6
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,237.14,163.98
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,290.93,207.93
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,343.23,251.15
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,397.54,295.03
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,449.68,336.38
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,504.54,378.66
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,553.97,415.8
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,602.93,451.57
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,648.2,483.87
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,692.43,514.68
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,731.76,542.27
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,764.34,564.11
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,796.76,584.27
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,826.67,602.57
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,850.96,618.08
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,872.2,631.59
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,887.63,640.18
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,899.69,646.62
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,907.16,651.25
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,911.44,653.91
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,910.46,651.91
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,906.46,648.07
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,897.95,642.73
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,886.16,635.35
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,868.5,624.39
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,847.74,611.55
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,822.25,595.01
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,793.92,576.65
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,765.0,558.0
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,728.33,533.38
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,687.61,506.0
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,645.16,476.76
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,597.9,442.52
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,550.01,407.06
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,498.98,369.21
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,446.33,329.09
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,391.79,285.91
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,339.18,243.33
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,284.95,199.41
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,233.61,157.47
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,181.48,116.33
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,133.2,80.49
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,88.82,52.52
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,53.13,38.99
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,43.35,30.48
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,33.25,21.33
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,17.6,4.39
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.64,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.02,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,15.83,7.46
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,24.66,15.3
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,35.72,24.96
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,46.79,32.8
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,51.22,36.33
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,55.66,39.76
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,62.33,44.92
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,69.02,50.0
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,103.13,76.78
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,137.19,103.05
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,150.3,112.65
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,163.74,122.47
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,271.3,204.3
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,386.8,289.89
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,448.86,334.93
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,515.09,382.42
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,555.83,411.16
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,592.57,436.88
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,610.13,447.42
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,620.77,453.12
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,748.87,549.04
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,861.56,628.86
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,876.6,636.36
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,888.4,642.22
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,895.69,646.21
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,899.9,648.24
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,898.98,645.95
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,895.15,641.87
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,886.0,635.77
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,873.68,627.71
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,857.29,615.76
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,837.73,602.0
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,812.64,585.86
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,790.46,571.69
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,757.05,549.94
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,721.25,525.85
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,680.94,498.85
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,638.93,470.06
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,592.99,437.01
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,545.93,402.39
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,495.57,365.24
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,443.54,325.77
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,390.29,283.65
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,337.91,241.19
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,283.39,197.01
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,231.54,154.57
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,179.51,112.99
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,131.63,76.99
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,85.43,47.96
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,47.62,34.23
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,38.54,26.36
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,30.23,18.79
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,15.25,2.95
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,13.2,2.11
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,30.65,19.73
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,47.46,34.74
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,63.63,48.93
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,85.17,63.0
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,111.48,82.92
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,140.63,105.22
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,198.15,142.29
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,286.88,207.21
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,338.44,250.03
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,392.3,293.97
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,425.33,321.51
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,447.44,338.7
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,517.17,391.83
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,596.19,451.37
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,642.23,484.62
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,687.62,516.73
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,727.28,543.76
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,764.93,568.43
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,792.82,585.32
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,823.6,604.07
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,848.68,618.49
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,870.74,630.77
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,829.54,598.78
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,762.45,546.14
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,846.36,608.75
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,909.82,652.33
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,911.88,651.93
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,910.85,649.98
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,851.12,608.81
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,776.62,553.43
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,827.15,592.72
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,855.05,612.58
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,812.25,583.15
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,760.76,544.98
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,707.61,509.18
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,654.98,473.26
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,599.82,435.52
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,543.82,396.69
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,560.76,411.4
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,555.62,408.72
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,504.07,370.54
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,450.89,330.27
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,396.41,287.32
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,343.22,244.4
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,280.89,196.01
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,226.02,153.99
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,177.92,116.33
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,134.01,83.7
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,91.65,54.98
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,51.01,37.05
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,41.91,29.14
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,32.52,20.63
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,16.43,3.53
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,11.37,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,20.22,5.71
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,32.12,20.9
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,44.22,31.98
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,49.9,37.2
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,90.05,52.7
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,134.41,81.43
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,184.69,119.87
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,235.1,161.03
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,290.8,207.4
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,347.36,254.9
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,403.04,300.77
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,456.12,343.61
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,510.32,386.12
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,560.53,424.37
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,609.01,460.26
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,625.19,468.86
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,619.63,460.96
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,697.08,518.69
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,775.06,573.87
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,765.32,562.0
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,730.83,531.42
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,743.41,539.28
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,753.54,545.2
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,781.6,562.71
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,807.99,578.83
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,873.4,628.74
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,922.64,662.05
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,852.56,612.26
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,761.56,543.52
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,776.98,555.04
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,794.07,567.03
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,781.45,557.91
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,766.57,547.45
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,797.74,574.41
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,805.0,582.24
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,770.45,559.76
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,733.68,535.87
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,693.48,509.4
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,651.35,480.56
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,604.77,447.02
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,557.47,412.11
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,506.11,374.11
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,454.51,334.69
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,400.0,291.3
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,346.46,247.59
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,288.66,200.38
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,235.43,156.29
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,181.8,113.15
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,132.73,76.16
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,85.31,46.26
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,45.22,32.23
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,38.19,26.06
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,29.52,18.2
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,14.88,2.56
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,10.91,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,19.44,4.69
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,31.71,20.47
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,44.19,31.79
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,50.23,37.31
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,89.63,52.78
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,133.39,81.06
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,183.18,118.96
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,233.42,159.93
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,288.56,205.74
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,341.74,250.45
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,396.68,295.7
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,451.29,339.65
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,504.76,381.64
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,555.08,420.01
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,604.78,456.83
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,650.24,489.68
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,691.73,518.98
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,730.93,546.89
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,767.93,571.74
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,800.74,592.3
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,830.95,610.93
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,855.49,625.57
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,876.89,638.06
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,894.17,647.77
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,908.16,655.32
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,916.55,660.61
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,921.63,663.82
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,921.7,662.45
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,918.56,659.08
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,910.28,653.84
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,898.59,646.45
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,881.32,634.36
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,860.77,620.18
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,834.9,604.85
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,806.05,587.43
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,770.72,564.25
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,733.35,539.55
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,693.28,511.61
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,653.5,483.17
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,605.51,448.27
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,556.9,412.16
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,505.71,374.06
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,454.44,334.75
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,397.36,290.13
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,343.77,247.06
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,289.09,202.38
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,237.18,159.61
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,184.03,117.34
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,136.45,81.82
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,89.73,52.01
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,51.94,37.99
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,42.28,29.57
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,32.51,20.69
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,16.43,3.31
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,9.55,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,18.21,3.41
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,33.43,21.83
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,48.85,35.7
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,64.29,49.25
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,91.52,63.66
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,124.49,87.46
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,160.14,114.93
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,211.49,147.82
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,290.08,205.37
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,346.56,252.69
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,402.16,298.46
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,455.78,341.66
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,510.32,384.37
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,560.59,422.66
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,609.76,459.05
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,655.13,491.75
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,698.96,522.53
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,738.19,548.4
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,775.07,571.55
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,807.76,591.76
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,837.63,609.9
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,862.42,625.57
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,883.97,639.08
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,897.93,646.47
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,908.09,651.43
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,916.06,656.41
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,920.71,659.32
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,919.88,657.35
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,915.86,653.43
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,906.78,647.71
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,894.35,639.89
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,876.43,628.53
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,855.34,615.15
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,830.28,599.14
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,802.28,581.15
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,768.17,559.18
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,731.8,535.53
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,691.14,508.25
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,650.91,480.53
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,547.35,403.62
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,453.93,333.81
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,465.3,343.65
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,453.47,333.89
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,396.99,289.16
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,343.7,245.96
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,289.12,201.59
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,237.26,159.03
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,184.4,116.88
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,136.29,80.72
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,90.18,51.52
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,50.16,36.34
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,40.44,27.91
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,31.01,19.37
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.66,2.69
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,10.46,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,18.65,2.9
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,31.76,20.41
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,45.02,32.45
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,51.4,38.29
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,89.18,52.68
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,134.43,82.06
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,184.21,119.81
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,234.15,159.88
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,289.73,205.25
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,343.55,250.17
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,401.09,296.98
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,454.33,339.55
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,508.78,381.93
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,559.59,420.26
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,609.74,456.98
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,654.35,488.87
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,698.91,519.88
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,738.18,546.82
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,775.18,570.97
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,808.38,591.37
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,838.87,609.77
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,863.98,625.45
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,885.89,639.01
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,901.87,647.64
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,914.36,654.03
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,922.04,658.76
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,926.35,661.41
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,926.49,660.07
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,923.35,656.74
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,914.59,651.27
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,902.4,643.7
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,884.61,631.22
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,863.54,616.7
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,838.0,600.91
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,809.47,583.07
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,774.68,560.95
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,737.73,537.21
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,616.24,449.94
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,500.2,364.84
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,545.58,401.26
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,562.17,414.71
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,510.25,376.16
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,458.22,336.58
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,403.31,293.19
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,347.59,248.25
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,292.12,203.16
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,239.22,159.7
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,185.92,117.16
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,137.54,80.83
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,90.23,50.78
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,50.51,36.63
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,39.72,27.31
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,31.03,19.38
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,15.67,2.5
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,16.59,1.2
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,32.27,20.78
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,48.04,34.98
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,64.13,49.08
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,92.39,65.03
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,123.78,87.52
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,157.75,113.39
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,207.72,148.18
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,274.76,198.31
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,324.29,238.84
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,374.83,279.28
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,328.78,247.49
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,253.12,190.01
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,354.03,265.57
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,466.11,347.27
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,450.81,334.03
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,432.69,318.74
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,597.82,442.44
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,768.85,564.14
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,732.62,532.25
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,665.65,479.0
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,775.78,560.68
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,875.97,629.52
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,890.06,636.36
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,900.57,641.48
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,908.3,645.97
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,912.85,648.49
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,911.11,646.0
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,906.35,641.71
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,897.65,636.33
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,885.74,628.99
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,867.12,617.37
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,853.22,608.93
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,827.52,592.54
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,799.01,574.36
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,765.6,553.08
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,729.74,529.48
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,689.07,501.51
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,646.72,471.9
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,599.87,438.61
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,552.53,404.23
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,491.88,360.14
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,436.88,319.36
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,345.0,251.58
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,270.86,197.69
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,223.39,162.59
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,180.88,131.2
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,169.38,115.91
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,137.67,84.49
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,93.62,56.31
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,57.21,42.19
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,44.86,31.55
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,34.12,21.84
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,17.55,3.22
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,5.91,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,11.44,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,29.66,18.63
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,46.31,33.65
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,64.29,49.42
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,87.68,64.61
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,113.16,83.69
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,140.88,104.8
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,157.26,118.5
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,170.12,128.89
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,158.32,119.64
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,143.24,107.59
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,158.01,118.47
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,173.08,129.45
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,267.33,200.98
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,365.01,273.47
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,343.82,256.28
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,319.38,236.87
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,340.44,251.48
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,361.58,265.91
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,376.07,275.54
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,390.63,285.19
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,503.44,366.36
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,612.08,442.33
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,595.6,428.76
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,577.49,414.63
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,661.82,475.2
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,752.44,538.3
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,745.42,531.54
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,736.8,524.29
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,822.1,588.72
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,887.67,636.03
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,869.42,624.25
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,848.23,611.04
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,822.76,594.82
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,794.59,576.79
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,759.78,553.78
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,723.2,528.7
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,684.26,501.72
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,642.14,472.09
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,594.01,437.55
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,546.27,402.69
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,495.73,365.82
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,445.7,328.31
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,391.35,286.17
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,338.04,244.28
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,285.38,202.72
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,236.28,163.73
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,186.73,126.02
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,144.98,96.04
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,104.0,69.01
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,70.51,53.45
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,54.19,39.39
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,37.56,24.69
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,19.61,3.96
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,8.64,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,16.47,0.0
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,34.63,22.55
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,51.61,37.92
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,63.49,48.52
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,96.67,63.34
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,136.8,89.75
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,183.73,124.86
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,230.41,161.67
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,286.01,206.59
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,337.54,249.19
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,391.7,293.17
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,444.53,335.38
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,499.32,378.17
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,549.36,416.3
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,599.29,453.39
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,645.4,487.02
