Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,690.69,519.36
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,731.12,547.27
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,769.67,573.31
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,803.08,594.81
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,834.09,614.29
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,859.99,631.1
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,882.98,645.9
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,897.46,653.83
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,908.31,659.38
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,916.59,664.44
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,921.71,667.48
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,921.46,665.89
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,918.12,662.36
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,909.38,656.51
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,897.46,648.67
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,879.32,635.41
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,858.19,620.29
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,832.5,603.49
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,804.16,584.91
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,771.0,562.31
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,735.49,537.81
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,695.54,510.84
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,652.22,481.01
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,605.23,447.04
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,557.78,412.04
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,506.06,374.02
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,454.83,335.33
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,400.44,293.36
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,348.29,252.14
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,291.56,206.91
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,240.76,165.95
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,189.46,125.82
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,144.14,92.22
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,100.55,63.62
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,66.53,49.94
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,51.12,36.69
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,37.56,24.53
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,19.56,3.49
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,9.55,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,17.55,0.0
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,32.17,20.47
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,45.84,33.04
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,52.56,39.23
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,88.95,53.4
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,134.42,83.04
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,184.49,120.94
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,234.1,161.08
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,289.49,206.88
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,343.6,252.26
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,399.69,298.29
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,455.1,342.84
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,509.7,385.67
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,559.99,424.02
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,609.66,460.82
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,656.03,493.29
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,698.15,521.86
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,737.75,549.88
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,775.16,574.87
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,807.95,595.31
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,838.12,613.79
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,862.98,628.32
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,884.71,640.68
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,903.13,651.06
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,918.4,659.36
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,819.93,590.07
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,691.55,494.27
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,823.64,592.37
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,927.97,663.02
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,919.2,656.66
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,906.97,648.71
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,889.52,637.68
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,868.72,624.5
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,843.0,608.08
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,814.24,589.62
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,780.59,567.8
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,744.35,544.12
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,703.5,517.71
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,660.67,488.29
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,484.14,358.24
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,324.72,238.47
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,415.19,307.86
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,461.19,340.19
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,405.16,295.46
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,350.77,251.24
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,292.71,203.97
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,239.26,159.76
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,185.08,116.39
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,136.38,79.65
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,88.78,48.88
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,48.68,34.93
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,37.5,25.32
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,29.52,17.97
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,14.9,0.92
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,9.1,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,16.33,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,27.23,16.4
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,38.38,26.76
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,43.54,31.48
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,81.63,44.42
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,127.9,73.83
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,180.05,113.58
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,232.26,156.46
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,291.37,205.78
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,346.7,252.45
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,403.57,299.33
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,457.68,342.34
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,512.63,384.56
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,563.33,423.08
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,613.14,459.85
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,658.89,492.76
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,702.95,523.66
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,743.36,551.34
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,781.4,576.81
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,814.34,597.61
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,844.4,616.35
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,869.73,631.38
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,891.79,644.16
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,904.18,650.75
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,912.19,654.55
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,919.84,659.35
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,924.21,662.08
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,924.0,662.16
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,920.6,660.27
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,912.16,654.9
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,900.39,647.43
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,882.65,634.73
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,861.73,620.03
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,836.41,604.85
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,808.16,587.63
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,776.71,567.12
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,738.3,541.2
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,697.54,513.64
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,655.09,484.3
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,607.31,449.45
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,558.66,413.32
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,507.26,375.3
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,456.06,336.38
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,400.79,292.87
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,347.7,250.23
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,293.24,206.49
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,241.96,164.92
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,187.63,122.15
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,140.97,87.26
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,96.11,58.02
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,59.18,43.62
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,45.68,32.03
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,34.77,22.12
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,17.89,1.73
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,8.64,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,14.98,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,25.73,15.12
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,37.55,26.04
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,42.81,30.93
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,82.45,45.32
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,129.33,75.24
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,182.28,115.68
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,235.27,159.3
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,291.76,206.35
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,349.38,254.46
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,406.27,301.03
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,460.1,344.16
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,514.19,386.2
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,565.49,424.75
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,616.08,461.56
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,660.41,493.06
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,704.35,523.42
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,744.31,549.59
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,782.0,572.86
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,814.4,592.52
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,843.93,610.11
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,868.67,625.72
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,890.23,639.26
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,906.72,648.15
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,919.78,654.85
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,927.61,659.63
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,932.08,662.36
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,931.44,660.5
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,927.54,656.69
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,918.53,651.09
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,906.14,643.43
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,888.19,632.55
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,867.04,619.62
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,841.43,603.48
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,812.84,585.35
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,778.59,563.62
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,742.08,540.2
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,705.22,516.1
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,662.56,487.14
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,614.87,453.07
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,566.28,417.54
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,514.64,379.51
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,462.89,340.26
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,405.95,295.58
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,352.1,252.2
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,296.06,206.95
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,242.79,163.4
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,189.12,120.75
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,140.99,84.54
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,92.52,52.86
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,53.33,38.76
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,41.24,28.37
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,31.82,19.74
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,16.09,0.45
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,8.64,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,15.96,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,31.35,19.54
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,46.86,33.83
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,54.1,40.5
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,90.29,55.42
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,133.58,83.39
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,183.66,121.03
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,235.91,163.26
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,290.68,208.24
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,344.29,252.49
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,400.26,297.72
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,452.86,338.75
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,505.47,378.41
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,555.97,415.97
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,606.3,452.35
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,651.61,484.11
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,694.11,513.14
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,734.4,539.76
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,772.85,564.49
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,804.29,583.73
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,832.94,600.51
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,858.48,614.89
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,881.15,627.28
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,896.0,634.54
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,907.54,639.71
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,915.4,644.18
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,920.13,646.76
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,919.04,644.67
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,914.89,640.8
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,906.3,635.82
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,894.59,628.95
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,876.67,618.18
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,855.8,605.55
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,829.97,589.7
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,801.52,571.98
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,770.5,551.88
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,733.95,527.84
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,692.8,501.2
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,650.28,472.96
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,603.38,440.06
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,555.75,405.9
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,504.33,368.88
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,453.49,331.24
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,399.87,289.98
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,348.05,249.2
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,291.32,204.73
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,240.67,164.51
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,189.08,124.63
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,143.37,90.92
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,99.9,62.58
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,65.98,49.2
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,49.31,34.97
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,35.39,22.53
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,18.36,0.6
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,12.33,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,28.41,17.18
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,44.27,31.78
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,60.47,46.08
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,88.6,62.19
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,120.25,85.07
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,154.5,111.38
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,182.37,135.08
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,205.84,154.59
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,244.75,184.42
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,285.9,215.58
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,320.77,241.16
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,355.86,266.26
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,394.3,293.77
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,433.51,321.31
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,563.23,417.94
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,703.87,519.63
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,744.22,545.04
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,782.33,568.23
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,815.88,588.3
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,846.7,606.4
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,872.05,622.1
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,894.22,635.75
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,906.92,642.3
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,915.49,646.33
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,923.57,651.5
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,928.41,654.7
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,927.78,653.45
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,924.02,650.32
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,915.27,645.46
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,903.25,638.58
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,885.31,627.93
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,864.24,615.28
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,838.42,599.3
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,816.06,585.59
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,782.99,564.85
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,747.21,542.17
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,705.58,514.78
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,662.2,485.52
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,614.81,451.94
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,566.53,417.0
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,514.39,378.92
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,460.81,338.66
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,405.88,295.65
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,352.27,252.58
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,295.96,207.2
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,242.51,163.59
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,189.1,120.93
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,140.53,84.06
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,93.45,53.3
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,52.49,38.06
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,39.4,26.83
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,29.54,17.84
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,14.93,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,8.19,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,14.71,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,27.27,16.08
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,39.95,27.99
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,46.49,34.02
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,85.83,49.57
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,131.02,78.47
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,182.73,117.59
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,235.15,160.17
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,292.41,207.37
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,347.46,252.98
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,406.25,300.32
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,460.96,342.76
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,516.42,384.27
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,567.77,422.24
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,618.47,458.61
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,665.15,491.19
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,707.5,520.04
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,747.55,546.07
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,785.31,569.33
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,818.54,589.34
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,848.97,607.39
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,873.87,623.02
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,895.56,636.62
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,913.04,646.24
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,927.22,653.8
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,935.26,658.89
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,939.87,661.94
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,938.85,660.44
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,934.49,656.94
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,925.37,651.61
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,912.82,644.19
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,895.09,633.52
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,874.06,620.76
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,848.13,604.6
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,819.2,586.48
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,784.64,564.74
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,747.61,541.2
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,707.15,515.52
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,664.72,486.98
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,619.15,454.49
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,570.28,418.94
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,518.23,381.0
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,465.98,341.69
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,410.14,297.99
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,355.48,254.05
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,297.18,207.03
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,243.41,162.86
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,188.26,118.61
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,137.92,80.23
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,89.62,48.7
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,48.91,35.08
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,36.81,24.69
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,27.26,15.98
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,13.76,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,13.16,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,26.08,15.02
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,39.14,27.29
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,46.43,33.96
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,85.03,49.85
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,128.43,77.64
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,178.39,115.36
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,228.92,156.23
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,284.67,202.08
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,338.59,246.78
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,394.49,292.0
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,449.86,335.62
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,504.3,377.29
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,554.96,414.73
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,605.07,450.57
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,584.02,431.46
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,533.74,390.68
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,575.2,419.68
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,617.32,448.29
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,729.31,529.26
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,835.29,600.72
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,860.18,615.49
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,881.96,628.86
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,897.85,637.53
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,910.31,644.09
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,918.99,649.3
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,924.38,652.54
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,924.28,651.09
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,920.98,647.75
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,912.1,642.69
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,899.91,635.63
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,883.06,625.66
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,862.93,613.61
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,766.32,548.14
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,659.77,471.53
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,713.28,514.45
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,741.52,538.69
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,700.22,510.48
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,657.19,480.88
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,610.17,447.93
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,562.28,413.49
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,511.01,376.36
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,458.38,337.07
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,396.77,289.69
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,340.87,245.96
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,289.09,204.4
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,238.29,162.86
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,186.51,121.38
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,137.49,83.91
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,92.19,53.89
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,54.03,39.31
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,39.72,27.06
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.73,17.09
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.53,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,17.28,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,24.14,13.35
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,34.25,23.2
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,39.24,27.87
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,78.27,42.03
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,123.95,70.96
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,175.6,110.05
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,228.31,152.55
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,287.54,200.54
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,342.24,245.55
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,398.57,290.74
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,453.15,333.44
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,508.43,375.35
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,559.2,412.87
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,609.15,448.75
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,655.43,481.44
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,700.14,512.33
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,740.45,538.05
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,778.46,561.83
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,811.86,582.69
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,842.45,601.61
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,796.53,568.71
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,718.08,509.82
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,827.31,589.57
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,919.89,650.31
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,928.52,655.51
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,933.7,659.18
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,853.19,605.51
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,749.85,530.24
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,843.21,601.03
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,909.16,646.51
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,846.82,604.95
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,772.24,550.23
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,736.23,526.97
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,699.16,502.54
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,735.91,533.43
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,746.06,544.22
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,676.87,495.43
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,607.55,445.26
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,529.41,389.2
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,455.54,335.53
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,378.22,279.77
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,312.33,231.71
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,320.36,237.02
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,314.05,229.47
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,256.99,185.8
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,208.24,148.61
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,167.35,116.47
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,128.5,86.53
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,93.27,57.37
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,48.61,30.33
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,34.93,23.23
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,26.48,15.33
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,13.64,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,25.33,14.18
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,38.42,26.66
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,45.37,33.05
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,83.95,48.71
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,127.83,76.74
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,178.34,114.69
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,229.67,155.89
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,286.19,201.83
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,340.52,246.33
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,398.64,292.6
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,452.36,334.6
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,506.92,376.02
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,510.91,378.32
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,488.95,360.36
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,591.42,436.04
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,698.54,513.21
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,738.64,539.07
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,776.55,562.9
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,698.69,504.52
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,578.99,414.86
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,741.0,533.98
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,888.81,634.19
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,902.79,640.96
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,912.96,646.33
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,921.19,651.6
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,926.15,654.9
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,925.57,653.71
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,921.81,650.61
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,913.0,645.47
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,900.91,638.32
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,883.77,627.98
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,863.45,615.63
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,730.9,524.3
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,585.46,419.04
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,676.42,488.62
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,734.67,533.55
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,695.01,507.03
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,651.93,478.12
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,604.93,444.8
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,557.39,410.37
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,495.28,365.18
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,435.12,320.66
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,382.23,280.08
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,331.17,240.01
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,250.33,180.4
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,189.34,137.31
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,154.91,110.64
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,122.52,85.87
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,91.41,63.3
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,63.55,44.28
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,45.35,31.63
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,28.81,17.01
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,14.82,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,13.64,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,22.3,11.65
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,33.55,22.53
