Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,38.16,26.9
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,78.14,41.26
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,125.59,71.47
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,179.08,112.04
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,235.45,157.83
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,293.08,205.04
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,348.63,250.64
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,405.8,296.06
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,460.97,338.39
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,516.53,379.22
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,567.9,416.41
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,618.43,451.83
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,665.2,483.64
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,710.25,513.43
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,750.91,538.7
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,789.24,562.03
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,823.08,582.64
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,853.99,601.3
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,879.61,617.42
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,901.96,631.56
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,918.71,640.92
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,931.91,648.14
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,940.65,654.01
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,945.88,657.83
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,945.82,657.1
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,942.32,654.33
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,933.51,649.38
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,921.19,642.33
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,904.38,632.54
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,884.05,620.55
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,748.13,529.81
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,598.9,423.51
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,699.86,499.98
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,758.91,544.12
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,717.6,518.3
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,674.2,489.82
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,626.9,456.67
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,578.21,421.71
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,525.52,383.75
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,471.9,343.85
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,416.02,300.4
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,360.88,256.25
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,303.45,209.89
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,248.22,164.52
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,189.25,116.8
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,136.8,76.37
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,86.44,43.59
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,43.27,25.02
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,30.99,19.76
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.27,13.31
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,12.04,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,12.73,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,20.99,10.49
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,30.12,19.63
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,35.35,24.45
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,76.93,39.48
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,124.48,69.53
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,180.32,111.82
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,234.35,155.66
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,292.01,202.65
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,347.8,248.46
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,405.1,294.21
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,460.93,337.71
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,515.91,379.26
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,567.44,416.77
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,618.07,452.46
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,665.06,484.86
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,710.36,515.2
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,751.02,541.22
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,789.29,565.48
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,823.35,585.97
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,854.5,604.47
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,879.91,618.54
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,902.02,630.49
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,917.75,638.8
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,929.73,644.85
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,938.95,650.64
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,944.68,654.37
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,944.16,654.36
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,940.19,652.34
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,931.36,647.4
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,919.02,640.36
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,901.86,629.04
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,881.31,615.67
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,855.73,600.15
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,827.05,582.64
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,791.62,560.7
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,753.99,537.2
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,713.1,512.28
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,670.21,484.13
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,622.89,451.22
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,575.36,417.31
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,522.98,379.9
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,470.31,341.04
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,414.17,297.77
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,359.09,254.12
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,300.04,207.14
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,245.4,162.77
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,189.52,118.23
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,138.35,79.31
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,89.01,47.09
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,47.2,28.34
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,34.03,22.22
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,25.01,13.8
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,11.82,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,21.91,11.01
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.23,22.2
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,40.36,28.68
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,79.78,43.5
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,126.13,73.25
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,178.78,113.23
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,231.42,155.78
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,288.48,202.24
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,346.36,249.5
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,403.88,295.28
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,458.66,337.71
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,514.27,379.3
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,565.21,416.42
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,615.53,451.94
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,662.73,484.58
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,708.54,515.46
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,749.06,540.78
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,787.26,564.19
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,821.18,584.61
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,852.33,603.12
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,878.4,619.59
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,901.23,634.05
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,918.03,643.43
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,931.28,650.65
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,940.05,656.17
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,945.32,659.63
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,945.27,658.5
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,941.76,655.35
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,932.92,650.33
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,920.58,643.23
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,902.96,631.53
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,881.98,617.79
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,855.99,603.19
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,826.92,586.54
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,790.74,563.9
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,752.44,539.73
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,711.32,513.16
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,668.26,483.55
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,620.82,450.46
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,573.31,416.49
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,520.92,378.99
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,468.31,340.11
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,412.73,297.25
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,358.16,253.96
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,298.82,206.74
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,243.95,162.17
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,188.36,117.82
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,137.55,79.12
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,88.64,47.0
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,47.35,28.27
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,33.64,21.76
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,24.23,13.02
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,11.82,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,22.67,11.31
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,34.72,23.3
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,42.16,30.11
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,82.35,46.61
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,127.37,75.63
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,179.02,114.8
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,231.27,157.12
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,288.82,204.36
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,344.15,250.02
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,403.11,297.19
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,457.67,339.19
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,513.3,380.43
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,565.25,418.21
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,615.06,453.24
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,661.44,485.05
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,706.44,515.04
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,747.48,540.34
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,786.27,563.58
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,820.02,583.57
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,850.99,601.63
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,876.84,617.6
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,899.48,631.58
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,915.68,640.23
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,928.32,646.73
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,936.99,651.82
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,942.2,654.89
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,941.21,653.22
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,936.82,649.59
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,928.56,644.67
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,916.85,637.72
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,898.58,627.07
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,877.03,614.4
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,850.96,598.55
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,821.87,580.75
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,785.35,558.31
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,747.03,534.5
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,709.65,510.2
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,666.09,480.62
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,617.65,447.16
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,568.55,412.41
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,516.01,375.02
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,463.5,336.44
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,406.12,292.62
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,351.87,250.0
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,295.51,205.44
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,242.1,162.52
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,187.96,120.04
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,139.81,83.98
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,91.41,51.84
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,52.53,32.88
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,37.19,24.56
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,26.48,14.55
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.46,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,23.47,11.65
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,40.54,28.11
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,58.16,43.66
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,87.09,61.76
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,117.01,82.73
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,152.66,109.28
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,196.48,142.68
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,246.6,181.39
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,296.02,220.11
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,352.4,263.53
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,412.04,307.9
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,478.45,356.25
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,526.82,390.12
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,578.4,425.01
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,625.76,456.11
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,673.83,486.63
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,713.97,511.13
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,752.66,534.05
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,790.09,556.83
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,822.36,575.37
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,848.47,591.65
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,871.87,606.23
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,895.54,619.69
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,906.35,625.14
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,866.71,599.17
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,798.84,551.66
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,735.26,509.69
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,662.48,460.69
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,615.97,430.61
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,569.34,399.69
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,738.85,521.72
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,866.26,607.54
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,731.63,517.63
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,583.25,413.48
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,489.91,350.05
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,394.35,283.15
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,465.97,337.3
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,526.73,382.32
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,554.74,405.16
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,559.33,410.36
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,385.85,284.64
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,235.82,173.81
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,290.03,213.95
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,320.05,232.74
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,150.94,107.66
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.4,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.51,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.63,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.19,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,24.01,11.88
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,41.68,29.26
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,57.19,43.1
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,92.26,62.39
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,120.22,84.68
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,142.6,104.64
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,174.48,130.45
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,206.31,155.86
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,255.04,193.28
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,312.28,237.15
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,353.56,268.31
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,395.24,299.08
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,430.41,324.94
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,464.54,349.55
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,498.35,372.96
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,531.41,395.43
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,543.75,403.34
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,559.63,413.65
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,498.62,368.57
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,424.24,313.47
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,447.22,330.11
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,470.23,346.3
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,604.76,443.22
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,741.28,537.67
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,613.17,446.83
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,480.96,351.7
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,713.25,524.96
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,910.11,662.28
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,828.08,603.12
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,732.72,533.61
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,647.96,474.52
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,572.85,420.82
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,432.15,320.44
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,296.67,220.78
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,540.96,408.44
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,732.09,547.16
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,681.31,508.15
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,629.24,469.68
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,580.33,435.06
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,530.59,399.06
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,484.26,365.21
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,436.48,329.2
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,384.14,288.31
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,333.27,247.64
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,281.13,205.48
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,230.87,164.15
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,184.37,124.72
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,137.69,86.35
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,91.5,54.75
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,53.27,34.89
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,36.83,25.3
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.94,13.8
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,14.55,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.94,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,7.9,0.98
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,13.62,6.02
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,19.35,10.33
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,25.53,15.48
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,31.72,20.56
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,33.5,21.89
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,35.29,23.2
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,126.11,95.37
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,219.04,167.01
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,237.31,180.19
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,255.0,192.84
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,315.78,238.37
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,385.32,289.6
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,408.21,304.95
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,424.51,315.53
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,475.59,352.19
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,522.25,385.23
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,555.77,407.83
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,589.5,430.42
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,607.81,442.61
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,625.31,454.29
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,631.38,458.15
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,636.3,461.31
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,749.85,542.12
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,861.17,618.8
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,884.6,636.49
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,902.83,651.35
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,893.49,645.17
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,881.22,637.3
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,865.42,627.58
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,846.66,615.86
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,779.49,567.77
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,716.34,522.12
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,724.54,531.58
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,724.42,534.53
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,672.72,497.33
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,621.69,460.53
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,585.76,436.02
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,547.82,409.09
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,496.63,371.63
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,443.34,331.75
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,390.9,290.89
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,340.19,250.49
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,286.27,207.54
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,236.19,167.28
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,186.16,127.61
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,141.2,93.21
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,98.23,63.79
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,63.43,43.73
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,43.7,30.78
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,27.8,15.71
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.37,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,22.46,10.08
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,38.16,26.24
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,51.89,38.58
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,83.08,55.94
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,118.18,81.01
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,157.86,111.72
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,179.92,133.49
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,190.42,144.72
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,239.42,182.12
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,292.62,222.51
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,388.38,294.62
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,506.64,383.49
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,523.04,394.62
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,517.92,388.85
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,608.58,456.14
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,702.87,524.33
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,743.5,551.54
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,776.85,572.99
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,647.51,477.06
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,464.26,339.06
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,688.26,505.87
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,890.46,643.74
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,792.59,572.04
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,653.68,469.22
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,811.25,585.38
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,937.26,670.66
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,936.69,669.6
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,932.81,667.55
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,924.23,662.26
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,912.31,654.92
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,894.35,643.75
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,873.19,630.59
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,790.97,576.0
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,700.03,510.85
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,609.67,447.61
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,524.52,386.63
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,615.1,457.71
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,667.6,499.18
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,591.92,442.8
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,521.09,390.05
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,433.62,325.87
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,362.75,273.21
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,343.44,257.97
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,318.24,236.52
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,269.81,197.77
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,222.56,159.36
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,175.32,121.38
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,131.4,86.98
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,90.03,57.58
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,55.99,37.7
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,38.76,26.77
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,24.92,13.35
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.28,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,21.47,9.05
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,34.72,23.46
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,45.11,32.96
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,83.44,50.64
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,126.19,79.29
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,176.09,117.65
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,202.52,147.21
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,207.16,156.97
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,259.59,197.34
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,322.18,245.46
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,402.87,306.36
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,502.36,381.06
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,553.81,419.45
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,605.02,456.83
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,608.57,455.4
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,590.09,437.81
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,611.14,451.1
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,628.98,461.54
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,635.34,463.21
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,638.48,462.66
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,618.29,446.14
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,602.82,432.89
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,668.11,476.62
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,742.66,524.22
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,748.5,526.54
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,752.72,528.52
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,860.66,603.61
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,942.24,653.47
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,933.44,648.83
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,921.19,643.17
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,904.53,633.46
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,884.4,621.58
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,858.43,607.17
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,829.39,590.65
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,789.59,566.91
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,754.02,545.62
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,711.92,518.28
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,668.1,488.88
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,621.39,457.27
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,573.34,423.62
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,520.44,385.77
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,466.52,345.86
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,410.8,302.64
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,356.08,258.88
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,298.78,212.47
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,244.46,167.78
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,189.28,123.17
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,139.11,84.22
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,90.7,51.47
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,49.13,30.42
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,33.16,21.86
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,22.69,11.29
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,7.28,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,20.37,7.84
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,34.01,22.71
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,42.22,30.34
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,83.46,48.51
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,128.26,78.31
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,180.29,118.49
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,232.59,161.36
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,290.34,209.22
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,346.0,255.44
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,403.89,302.16
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,460.15,346.37
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,515.93,388.85
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,567.87,427.18
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,619.3,463.92
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,667.3,497.21
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,710.81,526.6
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,751.92,552.63
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,790.84,576.64
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,825.07,597.29
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,856.66,616.07
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,883.33,632.83
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,906.83,647.59
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,926.44,658.93
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,942.85,668.27
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,806.93,576.61
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,632.04,450.35
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,810.41,580.61
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,952.44,674.33
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,943.39,668.0
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,930.78,660.64
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,912.88,649.95
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,891.59,637.13
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,865.23,620.74
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,835.77,602.32
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,800.9,580.47
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,763.43,556.72
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,722.11,531.02
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,678.75,502.43
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,629.93,467.68
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,580.02,431.31
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,527.5,392.79
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,473.66,352.07
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,416.85,307.23
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,361.27,262.14
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,303.25,214.62
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,245.65,166.84
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,189.11,120.68
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,137.56,80.44
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,87.42,46.63
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,45.47,26.77
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,30.64,19.64
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,22.11,10.5
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
