Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.26,4.05
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.27,19.55
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,36.82,25.73
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,78.49,41.77
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,125.55,72.84
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,179.24,114.57
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,235.51,161.27
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,294.23,210.59
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,351.15,259.03
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,409.83,307.8
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,465.39,352.34
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,520.86,395.38
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,572.95,434.49
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,624.26,471.8
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,671.86,505.56
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,717.9,536.82
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,759.1,562.86
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,797.95,586.97
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,832.52,608.14
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,864.24,627.27
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,890.74,644.14
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,913.95,658.9
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,931.44,668.61
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,945.4,676.1
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,954.4,681.86
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,959.78,685.43
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,959.22,683.88
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,955.07,680.18
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,946.4,674.82
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,934.14,667.26
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,915.65,654.65
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,893.81,639.96
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,867.28,623.34
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,837.65,604.66
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,799.58,580.46
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,759.8,554.94
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,718.04,528.75
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,677.22,501.24
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,628.48,466.52
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,578.91,430.38
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,525.31,391.15
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,471.7,350.67
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,413.19,304.72
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,357.37,259.63
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,299.44,212.54
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,244.46,167.1
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,188.83,122.08
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,138.82,83.37
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,90.07,50.59
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,48.58,29.74
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,32.81,21.37
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,22.72,10.59
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,20.23,6.68
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,39.17,27.0
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,47.84,35.2
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,86.14,52.25
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,130.36,82.01
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,184.47,123.68
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,236.58,165.42
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,296.47,214.14
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,352.86,261.13
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,411.58,308.81
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,469.92,354.27
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,528.49,398.42
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,581.74,437.99
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,634.47,475.99
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,680.8,508.68
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,728.18,541.23
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,770.17,567.51
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,809.9,591.87
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,845.33,613.23
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,878.04,632.6
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,904.35,648.97
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,927.39,663.23
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,945.64,673.05
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,960.43,680.69
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,968.88,685.76
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,973.75,688.69
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,974.12,687.46
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,970.91,684.1
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,961.28,678.2
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,948.08,670.16
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,929.94,659.29
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,908.32,646.24
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,881.21,629.4
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,850.99,610.52
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,815.66,588.19
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,777.66,563.97
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,734.99,536.4
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,690.31,506.08
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,641.11,471.38
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,592.0,435.87
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,537.42,396.36
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,482.64,355.41
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,424.39,310.58
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,367.31,265.21
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,307.72,216.75
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,248.72,168.09
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,191.1,121.31
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,138.74,80.64
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,87.92,46.68
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,45.76,26.79
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,30.83,19.65
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,21.22,9.12
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,16.45,3.82
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,32.56,21.36
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,40.16,28.53
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,82.2,45.88
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,128.78,76.96
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,182.55,118.59
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,236.38,162.84
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,298.09,214.02
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,355.42,261.91
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,414.71,310.06
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,470.81,353.73
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,527.82,396.44
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,580.18,434.95
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,632.22,471.92
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,680.24,505.16
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,726.78,535.88
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,768.24,561.47
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,807.32,585.15
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,842.1,605.7
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,873.99,624.18
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,899.72,639.86
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,922.12,653.45
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,940.19,662.96
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,954.68,670.25
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,963.21,675.63
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,968.1,678.88
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,967.5,677.41
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,963.28,673.82
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,954.51,668.89
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,942.13,661.8
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,923.41,650.76
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,901.25,637.58
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,874.46,621.41
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,844.52,603.15
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,809.52,581.47
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,771.84,557.85
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,729.38,531.88
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,684.86,503.29
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,636.58,469.36
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,587.0,433.62
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,533.24,394.59
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,479.11,353.97
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,421.59,308.93
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,365.06,263.34
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,305.81,215.05
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,249.13,168.02
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,189.44,119.48
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,136.83,78.48
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,85.6,44.16
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,42.72,24.14
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,28.26,17.47
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,20.54,8.12
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,14.51,2.12
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,29.99,19.1
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,37.7,26.31
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,80.55,43.12
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,128.14,74.75
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,182.66,116.96
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,237.22,162.05
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,298.48,212.88
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,355.79,260.43
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,414.98,308.08
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,471.62,351.65
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,528.4,393.64
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,581.44,432.21
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,633.69,468.95
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,681.85,501.74
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,728.39,531.85
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,769.9,558.17
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,809.03,582.68
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,843.84,603.31
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,875.77,621.94
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,902.44,638.42
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,925.79,652.84
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,943.42,662.35
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,957.45,669.69
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,966.45,675.37
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,971.82,678.92
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,971.67,677.77
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,967.88,674.5
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,958.57,669.32
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,945.65,661.98
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,927.27,651.61
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,905.39,639.03
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,878.86,623.14
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,849.14,605.14
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,813.11,582.9
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,774.65,558.9
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,732.23,531.98
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,687.74,502.49
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,638.86,468.45
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,588.64,432.56
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,535.22,394.04
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,480.36,353.19
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,422.63,308.86
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,365.85,263.77
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,306.92,215.79
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,248.56,167.57
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,190.63,120.42
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,137.7,79.18
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,86.02,44.53
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,42.8,24.2
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,27.91,17.14
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,19.7,7.0
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,13.94,1.21
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,28.27,17.71
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,36.12,25.07
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,79.79,41.95
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,128.01,74.27
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,183.01,117.3
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,240.46,164.88
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,300.17,214.54
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,357.52,262.45
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,416.68,310.42
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,473.42,354.42
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,530.13,396.68
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,583.35,435.72
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,635.81,472.95
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,683.8,505.93
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,730.02,535.96
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,771.73,562.73
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,811.05,587.67
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,845.4,607.9
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,876.71,625.98
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,903.38,642.59
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,926.73,657.11
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,944.38,667.03
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,958.41,674.73
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,967.37,680.39
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,972.71,683.91
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,971.58,682.06
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,966.85,678.1
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,957.57,672.5
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,944.7,664.74
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,926.04,653.7
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,904.02,640.55
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,877.33,624.13
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,847.51,605.67
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,812.25,583.58
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,774.36,559.62
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,731.75,533.39
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,687.14,504.46
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,638.37,470.19
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,588.23,434.09
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,534.92,395.51
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,480.08,354.54
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,422.36,309.45
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,365.46,263.65
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,306.08,215.37
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,247.38,166.91
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,189.98,120.06
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,137.19,78.75
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,85.35,43.97
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,42.03,23.57
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,27.12,16.44
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.87,5.78
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,13.99,0.5
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,28.34,17.72
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,37.87,26.54
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,81.77,44.06
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,129.72,76.29
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,184.82,119.22
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,240.21,165.34
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,301.91,216.8
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,360.0,264.95
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,420.11,313.23
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,477.04,357.73
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,534.53,401.07
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,586.64,438.75
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,638.71,474.96
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,687.0,507.52
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,733.63,537.29
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,775.08,563.48
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,814.15,587.85
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,848.55,607.77
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,880.01,625.61
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,906.12,641.71
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,928.9,655.77
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,944.66,664.14
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,956.64,670.26
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,964.96,675.59
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,969.72,678.84
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,968.54,677.62
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,963.83,674.33
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,954.19,669.0
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,941.05,661.58
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,921.71,650.32
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,899.09,637.02
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,871.47,620.48
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,840.84,601.94
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,802.89,578.75
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,768.09,557.4
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,724.69,530.62
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,679.55,500.87
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,630.65,466.68
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,580.71,430.86
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,526.24,391.45
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,471.9,350.85
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,413.72,305.56
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,357.7,260.56
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,299.07,212.98
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,243.67,167.27
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,187.55,121.29
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,136.24,81.0
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,86.68,47.57
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,46.29,27.64
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,28.72,17.68
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,18.09,4.5
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,10.46,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,15.31,0.14
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,30.29,19.25
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,41.51,29.59
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,81.7,46.92
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,128.52,79.0
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,181.4,119.98
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,234.24,163.13
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,292.66,211.06
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,348.66,257.36
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,407.01,304.3
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,464.35,349.15
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,521.7,392.63
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,574.21,431.25
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,626.25,468.35
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,674.83,501.96
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,718.39,531.17
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,760.0,557.07
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,799.46,581.15
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,834.03,601.97
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,865.83,620.83
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,891.98,636.93
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,914.96,651.01
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,933.28,661.09
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,948.2,669.06
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,956.37,673.58
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,961.05,676.02
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,960.79,674.42
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,957.04,670.78
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,947.93,664.94
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,935.33,657.05
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,916.56,645.35
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,894.49,631.65
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,867.44,614.51
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,837.4,595.47
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,801.89,572.87
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,764.06,548.67
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,725.45,524.1
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,680.28,493.45
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,630.47,458.95
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,579.75,423.0
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,525.44,384.39
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,471.25,344.6
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,412.62,299.81
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,356.53,255.61
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,297.94,208.93
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,242.58,164.03
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,186.04,119.03
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,135.4,80.35
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,86.46,47.8
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,45.45,27.05
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,29.08,17.81
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,18.08,3.42
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,15.32,0.0
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,30.28,19.08
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,41.53,29.45
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,84.02,48.02
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,129.7,79.07
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,183.06,120.41
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,236.38,163.75
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,295.88,212.38
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,352.93,259.52
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,413.53,308.08
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,470.04,352.25
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,527.8,395.93
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,580.8,434.52
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,633.19,471.34
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,678.85,502.61
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,725.37,532.94
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,766.99,558.3
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,806.33,581.75
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,840.95,601.76
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,872.77,619.74
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,898.96,635.58
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,921.89,649.39
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,940.04,658.85
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,954.73,666.19
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,963.06,671.03
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,967.8,673.79
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,967.05,672.28
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,962.71,668.69
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,953.38,663.5
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,940.49,656.21
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,921.77,645.32
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,899.66,632.33
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,872.52,615.83
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,842.32,597.36
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,804.8,574.04
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,765.34,549.31
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,722.77,522.29
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,681.54,494.6
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,631.72,460.13
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,580.92,424.14
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,526.73,385.59
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,472.55,345.74
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,414.66,301.25
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,356.72,255.53
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,297.89,208.53
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,242.17,163.2
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,185.36,117.9
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,134.45,78.95
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,85.26,46.26
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,45.42,26.79
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,27.97,16.75
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,17.32,1.73
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,17.08,0.0
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,33.28,21.44
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,45.93,33.12
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,84.81,51.2
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,128.58,81.24
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,180.33,120.99
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,234.62,164.69
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,293.65,212.72
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,349.72,258.64
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,408.45,305.42
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,464.7,348.42
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,523.16,391.51
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,575.76,429.59
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,628.05,466.22
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,676.88,499.56
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,724.6,531.25
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,766.3,557.12
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,805.89,580.94
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,834.32,597.18
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,866.04,615.49
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,892.23,631.38
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,915.33,645.32
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,933.37,655.11
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,948.12,662.9
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,956.62,667.87
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,961.65,670.83
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,960.35,668.96
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,955.61,665.1
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,946.06,659.39
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,933.09,651.66
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,913.55,638.56
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,890.87,623.6
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,863.74,608.14
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,833.71,590.75
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,804.0,572.56
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,765.33,548.38
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,721.76,521.54
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,676.5,492.0
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,627.03,457.93
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,576.85,422.48
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,522.12,383.54
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,467.83,343.62
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,409.87,299.15
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,353.7,254.82
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,295.12,208.2
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,240.1,163.69
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,184.38,119.09
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,134.54,80.86
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,84.79,47.58
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,46.4,28.04
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,29.49,17.87
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,17.89,0.29
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.96,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.55,18.24
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,41.64,29.35
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,84.05,47.78
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,129.81,79.01
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,183.45,120.52
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,237.43,164.58
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,297.66,214.08
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,355.17,261.45
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,416.29,310.22
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,473.25,354.5
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,531.7,398.41
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,585.38,437.39
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,636.22,473.14
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,684.82,505.41
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,732.08,534.9
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,774.45,561.92
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,814.53,587.18
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,849.4,607.58
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,881.47,625.99
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,907.9,641.0
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,931.05,653.91
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,949.77,664.4
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,965.04,672.78
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,973.46,678.38
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,978.21,681.84
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,978.34,682.54
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,974.8,681.08
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,964.75,675.31
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,951.08,667.38
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,932.42,655.28
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,910.3,641.03
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,883.05,624.35
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,852.67,605.63
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,816.29,583.14
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,777.27,558.73
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,734.33,532.41
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,689.35,503.84
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,639.96,469.23
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,589.37,432.93
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,535.52,394.04
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,480.09,352.76
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,421.18,307.02
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,363.49,260.89
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,303.42,212.41
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,244.4,163.99
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,185.99,116.79
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,133.15,75.9
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,81.99,41.85
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,40.08,22.14
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,24.88,14.1
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,15.59,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
