Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,15.92,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,30.32,18.86
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,44.02,27.92
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,84.05,49.35
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,128.8,80.25
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,183.64,122.77
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,236.5,165.8
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,296.01,214.64
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,352.72,261.38
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,412.0,308.89
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,469.81,353.27
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,528.28,396.61
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,581.52,435.36
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,634.29,472.53
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,683.33,506.03
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,727.31,534.79
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,768.87,560.39
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,808.19,584.16
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,843.17,604.78
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,875.5,623.48
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,901.46,639.28
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,924.19,653.04
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,942.64,663.09
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,957.65,671.03
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,965.83,674.77
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,970.44,676.41
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,969.58,674.76
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,965.15,671.03
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,955.74,665.4
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,942.79,657.69
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,923.6,646.43
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,901.08,633.12
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,873.53,616.31
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,842.95,597.54
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,807.39,575.69
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,769.28,551.99
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,726.6,526.09
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,682.03,497.57
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,635.22,464.95
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,584.26,428.67
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,529.13,389.15
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,474.05,348.35
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,411.22,300.1
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,352.99,254.18
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,296.8,208.84
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,241.6,163.25
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,184.1,117.13
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,132.63,77.56
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,82.79,44.28
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,42.83,24.73
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,27.96,16.33
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,20.75,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,14.19,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,28.02,16.82
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,40.27,24.25
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,82.52,45.99
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,126.08,78.68
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,170.26,115.42
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,214.4,153.75
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,251.63,185.8
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,305.64,228.48
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,359.77,270.37
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,437.6,328.69
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,528.25,395.9
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,538.08,400.98
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,522.29,386.4
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,625.17,461.69
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,726.31,533.16
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,768.05,558.52
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,807.55,582.39
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,797.4,571.51
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,758.65,539.0
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,847.05,602.91
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,922.38,651.52
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,938.08,659.44
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,950.07,665.5
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,958.52,670.82
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,963.49,674.08
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,962.05,672.34
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,957.14,668.55
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,895.43,628.32
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,813.88,570.04
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,866.9,611.45
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,892.59,630.21
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,864.79,613.82
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,834.09,595.79
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,746.15,536.18
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,652.52,469.19
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,676.14,489.73
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,676.95,493.47
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,627.62,458.79
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,577.29,422.87
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,522.86,383.91
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,467.92,343.37
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,409.86,298.68
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,353.1,253.74
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,294.46,206.95
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,239.29,162.16
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,182.66,116.78
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,131.96,77.86
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,83.05,45.46
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,42.63,24.87
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,26.09,14.73
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,14.19,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,15.48,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,30.27,18.51
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,45.2,28.56
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,84.88,50.94
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,128.73,81.41
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,180.78,121.56
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,235.39,165.74
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,294.22,213.68
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,350.62,259.76
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,409.85,306.81
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,465.73,349.49
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,523.3,391.93
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,576.62,430.44
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,629.36,467.28
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,677.65,498.88
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,724.78,528.59
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,766.46,553.83
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,806.1,577.03
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,840.66,596.52
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,872.46,613.95
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,890.19,623.57
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,912.93,636.39
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,934.4,647.37
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,942.2,649.89
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,950.85,654.92
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,956.15,657.99
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,954.71,655.68
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,949.92,651.49
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,939.42,645.33
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,925.66,637.29
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,906.43,626.36
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,884.21,613.62
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,855.89,596.3
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,824.94,577.34
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,788.6,555.01
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,747.29,528.24
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,703.35,500.57
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,658.26,471.51
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,609.71,438.74
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,560.65,404.82
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,506.36,366.99
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,453.02,328.74
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,393.17,284.15
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,339.09,242.68
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,282.47,199.01
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,230.11,158.07
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,176.79,116.76
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,129.8,81.65
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,85.0,51.65
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,49.97,31.6
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,30.55,17.92
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,14.72,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,13.92,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,27.24,16.11
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,50.53,34.27
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,85.7,59.23
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,111.98,79.33
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,139.6,101.45
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,173.39,129.29
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,207.11,156.7
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,254.35,193.35
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,309.96,236.0
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,382.03,290.1
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,472.28,356.77
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,499.61,375.33
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,513.31,383.6
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,581.21,430.96
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,647.67,475.77
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,539.14,396.07
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,404.4,296.46
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,449.26,328.91
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,495.13,360.49
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,382.73,280.57
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,260.61,191.94
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,300.4,221.45
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,340.44,250.13
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,514.47,374.68
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,666.83,478.14
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,540.99,390.8
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,403.06,293.89
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,381.2,279.35
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,359.26,264.0
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,432.18,317.41
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,503.62,368.4
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,585.31,429.08
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,659.38,483.53
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,606.3,446.7
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,546.71,405.67
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,535.96,399.6
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,514.55,385.54
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,507.43,382.23
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,493.2,373.05
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,416.56,316.79
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,343.39,262.38
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,316.46,241.65
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,281.99,214.02
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,236.74,177.96
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,194.92,144.43
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,152.94,110.58
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,113.9,79.52
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,77.41,52.55
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,47.26,31.64
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,28.31,16.71
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.91,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,10.12,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,20.27,10.56
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,38.43,25.54
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,56.98,41.16
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,77.39,57.84
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,98.97,75.24
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,105.58,80.62
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,111.05,84.81
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,128.23,98.2
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,145.78,111.75
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,262.47,203.17
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,392.64,303.05
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,431.56,331.78
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,469.48,359.51
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,503.71,384.04
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,538.59,408.74
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,351.79,269.04
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,149.83,111.95
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,363.15,276.0
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,570.9,427.48
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,363.59,274.71
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,139.92,103.76
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,201.28,151.18
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,263.33,198.1
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,266.79,200.5
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,270.15,202.98
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,204.96,153.62
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,140.3,104.09
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,158.03,117.95
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,175.69,131.62
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,194.59,146.16
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,213.42,160.63
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,357.2,270.98
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,492.36,371.73
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,360.7,273.8
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,227.68,172.74
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,151.75,114.51
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,77.22,56.06
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,84.31,61.9
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,91.4,67.73
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,108.74,81.91
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,126.0,96.14
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,117.37,89.57
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,108.75,82.98
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,93.99,71.51
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,79.32,59.9
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,64.73,48.04
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,50.26,36.06
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,37.06,25.01
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,23.78,13.75
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,14.07,5.47
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,12.73,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,24.32,13.81
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,42.44,28.87
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,62.77,45.3
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,87.14,65.04
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,113.38,86.3
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,95.99,73.06
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,73.39,55.07
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,94.22,71.86
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,115.19,88.5
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,125.14,95.93
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,135.13,103.31
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,92.74,69.26
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,50.49,35.24
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,99.18,73.97
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,148.51,112.32
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,168.85,127.85
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,189.45,143.52
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,179.94,135.92
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,170.32,128.34
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,201.17,151.92
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,232.27,175.37
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,135.2,100.84
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,39.19,25.53
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,78.17,56.34
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,117.45,86.95
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,135.76,101.22
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,154.05,115.44
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,246.31,185.95
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,339.37,255.14
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,263.58,198.61
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,188.82,142.26
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,218.06,164.98
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,247.2,187.25
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,264.51,200.61
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,281.47,213.75
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,226.74,172.4
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,173.09,131.43
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,135.54,102.5
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,98.54,73.57
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,152.12,116.67
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,207.44,160.6
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,178.69,138.27
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,154.02,119.16
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,132.06,101.97
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,110.85,85.22
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,89.88,68.42
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,69.6,51.92
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,50.8,36.27
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,32.37,20.7
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,18.95,9.08
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,5.91,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,11.42,3.43
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,22.45,12.72
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,33.51,22.15
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,45.91,32.64
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,58.27,42.92
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,49.45,35.45
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,40.59,27.96
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,67.23,49.65
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,93.9,71.02
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,180.09,139.19
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,268.99,207.38
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,289.25,221.99
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,309.14,236.36
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,326.69,248.34
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,343.93,259.93
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,362.56,273.07
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,381.38,286.22
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,406.86,303.64
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,432.56,320.96
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,445.13,328.84
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,457.19,336.36
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,506.37,370.74
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,555.97,404.48
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,454.24,332.7
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,340.51,251.26
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,414.77,305.45
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,477.37,349.38
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,373.42,275.53
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,262.25,194.96
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,211.18,157.54
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,160.63,119.55
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,219.01,164.21
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,277.44,208.02
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,358.35,268.88
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,428.31,320.62
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,337.29,253.83
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,244.13,184.4
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,209.46,158.75
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,175.54,133.11
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,168.21,128.14
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,160.84,123.05
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,151.43,116.07
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,141.79,108.81
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,122.07,93.66
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,102.98,78.81
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,83.66,63.25
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,64.58,47.61
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,47.5,33.39
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,30.72,19.21
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,18.07,8.04
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,9.66,1.94
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,19.36,10.12
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,29.07,18.38
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,40.14,27.72
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,51.23,36.93
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,85.44,64.77
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,120.07,92.4
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,137.3,105.8
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,154.93,119.43
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,247.84,191.88
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,352.9,271.93
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,406.22,311.88
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,469.86,359.01
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,488.03,370.65
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,511.01,385.58
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,545.52,409.74
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,579.91,433.45
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,548.46,408.08
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,502.16,372.41
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,566.61,418.7
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,621.73,457.36
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,678.1,496.35
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,746.17,542.33
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,763.75,554.0
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,779.87,565.04
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,517.27,382.35
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,247.15,183.16
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,259.89,193.36
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,272.54,202.8
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,389.09,289.43
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,495.5,366.18
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,579.17,427.94
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,655.13,483.02
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,596.67,441.43
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,531.84,395.67
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,486.1,364.09
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,441.62,332.83
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,325.74,247.06
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,219.72,166.61
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,192.26,146.39
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,165.49,126.26
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,138.13,105.19
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,111.47,84.45
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,96.23,72.73
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,81.07,60.83
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,66.01,48.66
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,51.06,36.37
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,37.51,25.08
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,23.79,13.51
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,13.64,4.39
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,10.91,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,21.07,10.77
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,39.17,26.11
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,58.49,42.2
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,80.53,60.09
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,104.84,79.68
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,148.88,113.47
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,202.91,155.35
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,224.33,172.96
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,238.57,184.29
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,271.82,209.44
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,305.76,234.6
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,285.49,218.3
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,261.05,198.7
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,354.41,269.46
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,461.49,347.83
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,538.43,403.28
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,629.53,467.32
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,633.67,467.06
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,624.52,458.44
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,637.69,466.55
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,649.57,473.59
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,683.53,496.92
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,728.45,527.04
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,725.12,523.53
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,708.69,511.95
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,698.39,503.93
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,686.86,495.09
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,542.14,395.16
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,387.08,284.66
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,591.65,435.34
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,773.81,560.79
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,756.5,549.66
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,736.58,538.54
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,563.17,417.2
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,393.49,293.65
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,507.73,381.88
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,595.42,446.78
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,530.38,399.47
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,464.03,351.47
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,427.13,324.82
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,387.88,295.37
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,323.54,246.23
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,265.89,201.79
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,259.69,192.69
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,231.6,162.93
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,174.39,115.76
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,123.66,75.59
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,75.0,42.12
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,36.04,21.31
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,20.74,9.08
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,15.01,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,26.42,14.61
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,44.36,26.81
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,84.51,50.99
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,129.0,83.21
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,182.28,125.53
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,238.24,171.75
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,298.56,221.75
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,313.44,239.32
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,299.81,231.42
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,406.79,314.27
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,532.71,410.57
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,585.98,450.78
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,638.96,490.08
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,620.39,471.51
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,573.26,431.68
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,566.32,424.84
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,544.49,407.06
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,573.39,426.48
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,601.97,445.22
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,613.87,452.61
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,624.62,459.27
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,653.5,478.39
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,681.93,496.89
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,730.23,530.34
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,766.08,555.11
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,876.5,636.49
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,966.45,697.63
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,955.64,689.8
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,941.39,680.65
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,771.68,563.85
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,585.97,428.3
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,731.34,538.75
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,835.79,614.07
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,800.36,590.11
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,762.16,565.2
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,636.35,475.46
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,519.69,389.39
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,487.6,367.44
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,453.51,343.1
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,468.03,355.66
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,458.78,348.41
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,386.09,291.61
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,319.68,239.48
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,274.57,201.6
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,228.0,160.91
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,171.44,114.6
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,120.01,74.22
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,73.22,42.24
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,37.66,22.79
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,21.16,8.52
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,8.19,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
