Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,10.09,2.53
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,15.82,7.43
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,22.44,13.03
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,29.07,18.57
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,34.38,22.88
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,39.7,27.12
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,52.13,37.16
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,64.58,47.11
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,83.3,61.88
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,102.1,76.51
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,102.16,76.28
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,102.22,76.1
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,128.01,96.05
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,154.12,115.97
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,159.27,119.72
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,164.49,123.57
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,168.86,126.77
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,173.26,130.03
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,185.46,139.25
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,197.7,148.47
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,206.29,154.91
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,214.85,161.35
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,204.38,153.3
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,193.83,145.24
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,222.0,166.34
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,250.19,187.17
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,185.21,138.24
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,120.99,89.14
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,76.68,54.81
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,32.89,20.43
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,30.2,18.34
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,27.51,16.25
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,68.87,49.01
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,110.5,81.72
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,75.46,54.35
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,40.74,26.97
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,90.43,66.56
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,140.51,106.04
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,128.82,97.29
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,117.22,88.65
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,223.02,171.49
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,300.11,226.67
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,245.88,182.79
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,198.25,144.0
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,150.96,105.86
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,109.1,73.05
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,69.52,44.51
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,37.93,25.94
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,18.73,6.1
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,16.74,7.01
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,33.53,21.72
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,50.48,36.23
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,70.28,52.83
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,90.7,69.68
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,82.9,63.27
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,74.29,56.08
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,130.29,101.18
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,192.12,149.93
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,234.77,182.73
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,279.78,216.94
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,309.78,239.34
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,340.16,261.76
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,394.47,301.83
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,459.88,349.1
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,542.01,409.0
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,639.31,477.51
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,635.88,470.86
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,618.01,455.07
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,620.84,454.99
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,621.96,453.47
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,656.52,476.12
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,690.8,497.77
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,506.36,370.3
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,297.12,219.8
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,330.59,245.22
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,376.91,278.22
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,388.1,286.43
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,398.96,294.69
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,411.23,304.17
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,422.93,313.27
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,431.6,320.27
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,439.3,326.63
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,385.42,288.21
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,332.98,250.44
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,310.18,234.35
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,287.55,218.09
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,282.59,215.27
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,276.6,211.5
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,247.43,190.04
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,218.86,168.79
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,258.95,199.97
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,281.56,214.93
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,235.29,177.2
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,190.14,139.82
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,145.91,103.26
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,105.15,70.3
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,66.81,42.18
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,35.1,23.7
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,17.19,4.12
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.38,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,7.02,0.14
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,10.1,2.74
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,13.18,5.31
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,76.7,57.12
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,143.94,110.8
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,113.58,86.42
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,83.27,61.94
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,188.63,145.29
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,299.03,229.9
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,301.96,231.15
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,302.45,230.65
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,417.23,317.37
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,541.9,408.25
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,615.09,461.6
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,702.84,524.35
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,590.5,440.68
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,453.64,337.87
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,567.48,421.93
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,673.27,497.39
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,717.65,526.85
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,749.94,548.26
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,882.35,646.43
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,984.55,715.48
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,983.51,714.04
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,978.85,711.14
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,968.62,704.75
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,954.84,696.16
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,934.76,683.52
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,911.38,668.77
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,882.48,650.35
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,850.6,629.91
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,812.78,604.12
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,772.68,576.72
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,732.83,551.4
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,685.94,519.87
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,632.69,481.23
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,579.21,441.58
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,522.41,398.24
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,465.63,353.87
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,404.6,305.32
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,346.21,257.66
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,285.51,207.85
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,229.11,160.78
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,170.65,113.3
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,118.24,72.49
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,70.19,39.73
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,34.14,22.45
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,16.08,2.02
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,13.64,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,24.12,11.74
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,45.01,26.37
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,86.82,52.44
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,132.88,86.37
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,188.15,130.68
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,245.43,178.28
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,307.27,229.84
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,366.02,279.35
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,427.8,330.23
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,486.38,376.92
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,547.34,424.18
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,602.36,465.38
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,657.13,505.22
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,708.64,541.82
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,754.76,572.32
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,797.66,601.06
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,838.33,628.01
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,874.88,650.92
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,908.82,671.91
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,935.47,688.6
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,958.79,703.08
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,976.77,712.93
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,991.14,720.46
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,999.4,725.56
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,1003.95,728.39
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,1002.83,727.65
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,997.98,724.62
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,987.47,717.64
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,973.31,708.4
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,952.25,694.71
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,927.79,678.88
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,899.15,660.31
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,867.42,639.74
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,826.89,613.16
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,790.05,589.01
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,743.52,557.78
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,695.28,524.17
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,641.83,485.59
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,587.97,445.82
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,530.43,402.87
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,472.96,358.73
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,411.28,310.27
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,351.97,262.25
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,289.86,211.13
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,232.17,162.85
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,173.34,114.74
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,122.16,74.71
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,70.46,39.36
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,33.34,21.66
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,15.73,0.05
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,11.82,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,21.39,9.51
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,42.52,21.7
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,89.47,48.8
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,140.72,86.85
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,200.54,135.64
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,259.46,185.86
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,325.46,241.71
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,386.33,293.49
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,449.35,345.55
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,509.25,393.06
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,568.52,438.54
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,623.72,479.5
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,678.05,518.54
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,728.01,552.45
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,776.24,583.72
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,819.25,611.75
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,859.71,637.77
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,895.21,659.17
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,927.58,678.31
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,953.79,694.66
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,976.48,708.74
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,991.49,716.45
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,1002.48,721.65
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,1010.38,726.44
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,1014.47,728.92
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,1012.29,727.5
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,1006.3,723.81
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,994.09,715.92
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,978.17,705.79
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,956.4,692.25
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,931.28,676.59
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,901.85,657.83
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,869.34,637.02
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,827.58,609.92
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,784.13,581.54
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,743.11,555.71
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,694.91,523.58
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,641.18,485.02
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,586.86,445.13
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,529.05,402.11
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,471.26,357.83
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,409.78,308.94
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,350.54,260.53
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,288.38,209.42
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,230.52,161.01
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,170.85,112.44
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,119.34,72.35
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,68.46,37.63
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,31.66,20.15
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,11.82,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,20.46,8.5
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,44.64,23.69
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,90.62,51.43
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,140.39,88.52
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,199.07,136.28
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,257.13,185.47
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,320.4,238.53
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,380.27,288.63
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,443.29,339.73
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,502.68,385.91
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,563.27,431.36
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,618.27,470.99
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,672.67,508.8
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,719.47,539.89
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,768.43,570.24
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,811.04,596.86
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,851.22,621.54
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,886.75,642.14
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,919.44,660.72
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,945.92,675.98
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,968.99,689.08
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,986.08,697.04
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,999.53,702.79
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,1007.31,706.52
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,1011.3,708.08
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,1009.02,706.67
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,1002.95,703.12
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,991.65,696.5
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,976.64,687.75
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,955.62,676.01
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,931.11,662.11
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,900.98,644.01
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,867.73,623.9
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,655.67,481.19
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,430.16,317.06
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,533.47,396.62
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,608.99,452.44
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,423.14,317.69
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,254.74,191.36
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,259.61,196.7
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,261.02,198.47
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,327.38,248.18
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,347.33,257.92
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,285.69,207.19
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,228.34,159.39
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,168.67,110.58
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,116.91,70.14
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,67.43,36.7
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,29.14,17.94
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,12.28,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,21.16,8.58
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,44.29,25.04
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,87.12,52.02
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,133.68,86.35
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,191.75,132.29
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,247.08,177.65
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,308.37,227.35
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,326.49,245.64
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,322.77,244.61
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,424.09,319.78
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,545.79,406.61
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,600.11,443.39
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,654.45,479.61
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,639.86,464.58
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,598.08,431.44
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,606.77,437.24
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,611.08,439.35
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,671.49,481.08
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,734.33,523.17
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,715.22,508.81
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,691.6,492.14
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,750.85,534.51
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,810.5,575.91
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,839.24,594.71
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,855.74,606.25
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,785.35,558.89
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,724.04,516.97
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,714.38,511.74
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,703.37,505.2
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,826.08,596.12
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,911.49,655.29
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,741.12,540.93
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,552.79,406.03
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,619.96,458.63
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,674.63,499.97
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,560.35,417.94
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,457.45,342.99
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,422.73,318.96
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,387.63,293.83
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,389.74,296.92
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,375.94,286.97
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,307.0,233.95
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,242.34,184.02
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,201.94,151.95
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,163.06,120.46
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,124.81,89.55
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,89.54,61.36
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,56.76,36.7
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,29.38,18.02
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,14.78,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,11.37,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,19.61,7.09
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,43.82,24.1
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,87.4,51.7
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,134.17,86.54
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,192.31,133.07
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,248.07,179.18
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,309.32,229.17
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,367.25,275.15
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,428.15,321.45
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,486.23,363.71
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,545.8,405.06
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,599.84,443.32
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,654.0,480.69
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,703.27,513.56
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,751.19,544.21
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,793.96,571.68
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,834.66,597.72
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,628.73,458.07
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,363.09,265.26
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,430.59,315.13
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,499.39,362.98
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,510.18,370.14
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,520.58,377.5
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,577.62,417.28
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,620.86,447.06
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,719.29,515.53
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,802.5,572.08
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,896.17,638.91
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,950.58,675.2
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,929.21,662.22
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,914.17,654.06
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,773.83,561.56
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,632.18,461.49
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,715.78,527.02
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,769.43,568.24
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,539.5,404.31
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,312.96,234.44
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,468.93,356.06
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,570.35,431.15
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,512.59,387.87
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,455.76,345.07
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,394.91,297.5
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,336.57,250.54
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,275.71,201.12
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,219.68,154.83
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,160.23,106.54
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,111.1,68.26
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,63.74,35.93
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,28.45,16.94
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,11.37,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,19.62,6.57
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,44.18,24.63
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,86.78,52.31
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,133.53,87.58
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,189.2,132.54
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,246.91,180.81
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,307.91,231.47
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,366.04,279.31
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,427.24,328.23
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,485.31,373.48
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,545.15,418.71
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,599.58,459.42
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,652.7,498.26
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,702.97,533.5
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,752.49,566.56
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,794.96,594.64
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,835.31,621.09
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,871.54,643.34
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,896.68,658.04
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,721.05,533.71
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,478.63,353.07
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,539.53,398.31
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,614.48,451.32
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,530.37,390.75
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,458.69,338.63
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,630.81,465.83
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,799.86,584.84
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,894.14,654.15
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,949.01,692.18
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,928.93,679.05
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,905.57,664.36
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,748.73,555.19
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,572.59,425.05
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,689.73,516.54
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,764.48,574.32
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,497.42,379.2
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,229.47,172.89
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,429.84,331.1
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,567.91,434.77
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,348.52,268.58
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,149.84,113.77
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,268.48,206.27
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,335.68,252.11
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,274.67,201.41
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,218.42,154.34
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,160.55,107.03
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,108.42,66.15
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,61.47,34.08
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,26.76,15.37
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,10.91,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,18.83,5.48
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,43.36,23.61
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,86.64,51.51
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,67.63,43.28
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,22.0,12.67
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,73.41,54.91
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,126.01,97.31
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,140.03,108.29
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,153.93,119.05
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,173.07,133.61
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,192.58,148.29
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,181.7,138.97
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,170.24,129.29
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,203.64,154.65
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,237.68,180.11
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,399.3,303.43
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,550.98,414.94
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,545.74,409.29
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,538.07,402.49
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,688.23,513.87
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,843.59,624.43
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,738.3,545.61
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,625.25,461.31
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,728.27,536.97
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,817.83,600.94
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,775.28,569.35
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,731.35,537.33
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,867.2,640.34
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,962.66,706.45
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,788.24,585.07
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,587.61,435.52
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,584.77,435.55
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,579.98,433.32
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,702.47,529.13
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,773.11,583.25
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,448.43,347.04
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,121.28,90.11
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,382.11,298.89
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,574.63,443.91
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,517.12,399.31
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,460.14,354.86
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,397.83,304.39
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,338.75,255.19
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,276.57,203.13
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,218.96,154.09
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,159.21,105.04
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,108.87,65.82
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,59.25,31.79
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,24.29,13.14
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,13.64,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
