Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,10.46,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,18.09,4.39
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,43.28,22.52
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,89.18,52.15
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,81.66,54.14
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,45.9,32.5
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,161.26,118.81
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,312.43,235.78
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,314.91,242.8
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,282.57,219.15
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,319.28,247.31
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,356.45,275.03
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,446.51,343.74
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,538.9,412.92
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,518.22,394.15
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,477.36,360.68
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,574.36,432.55
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,667.61,499.81
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,667.29,497.32
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,663.04,492.51
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,650.62,482.75
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,648.01,479.74
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,652.9,481.66
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,656.58,482.73
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,615.41,452.7
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,558.89,411.99
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,586.58,432.12
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,599.38,441.55
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,678.0,499.81
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,765.86,562.73
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,651.46,481.14
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,553.16,409.84
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,637.29,473.89
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,700.7,521.5
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,713.31,532.06
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,708.95,531.09
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,666.55,501.72
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,622.11,470.6
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,560.37,425.75
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,501.47,382.24
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,423.07,323.85
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,359.08,275.28
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,323.61,247.15
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,288.81,218.13
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,236.63,175.83
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,187.99,135.9
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,136.63,94.47
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,94.17,61.2
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,55.1,33.28
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,25.19,13.3
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,10.01,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,17.91,3.51
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,43.74,25.28
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,85.22,53.81
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,116.66,81.02
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,145.8,107.09
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,214.7,159.46
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,300.56,226.47
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,361.91,276.07
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,423.44,324.54
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,444.17,340.63
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,448.1,342.67
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,544.05,415.46
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,651.16,494.41
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,699.57,527.22
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,749.09,559.74
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,792.38,587.78
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,833.72,614.26
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,869.75,635.72
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,903.33,655.38
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,793.48,577.66
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,641.4,466.26
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,757.89,549.72
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,874.58,629.32
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,485.96,361.85
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,62.36,42.72
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,416.57,312.36
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,754.12,545.56
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,606.37,440.82
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,460.5,336.75
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,649.89,476.25
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,814.23,591.45
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,838.23,610.81
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,843.11,616.21
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,684.92,505.55
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,523.0,387.23
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,616.8,461.3
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,671.05,504.6
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,616.88,465.34
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,562.59,425.79
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,504.45,382.91
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,447.43,339.62
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,386.65,291.68
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,328.66,244.75
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,267.4,195.02
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,208.7,146.76
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,151.74,100.65
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,103.01,62.97
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,56.68,31.45
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,22.99,10.92
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,10.01,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,17.29,2.36
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,44.43,23.93
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,88.07,53.0
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,135.24,89.0
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,191.42,134.57
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,249.97,183.22
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,311.44,233.55
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,369.82,281.04
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,431.39,329.59
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,489.0,373.69
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,547.6,417.05
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,601.91,456.92
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,656.21,495.77
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,706.64,529.99
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,753.68,560.67
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,795.97,587.91
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,836.27,613.56
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,871.56,634.78
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,904.27,654.16
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,627.84,464.02
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,283.64,208.64
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,654.42,485.89
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,982.9,704.72
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,990.29,706.27
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,994.11,708.55
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,991.38,707.25
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,985.07,703.85
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,972.27,696.02
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,956.04,686.15
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,933.65,672.39
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,908.16,656.7
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,877.39,637.2
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,843.93,615.92
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,792.63,582.77
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,738.25,545.04
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,613.06,456.5
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,497.07,372.36
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,424.62,320.23
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,365.13,276.43
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,309.04,235.08
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,251.17,191.71
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,218.21,166.54
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,186.39,141.84
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,153.5,116.19
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,122.16,91.4
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,92.13,67.53
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,64.38,45.37
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,40.08,25.82
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,18.46,7.08
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,9.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.39,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.15,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,91.33,69.12
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,184.46,143.19
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,190.66,147.14
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,200.54,154.02
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,202.97,155.03
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,205.01,155.75
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,363.23,276.31
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,516.31,386.85
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,550.51,409.15
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,584.52,431.68
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,476.97,352.58
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,350.09,258.53
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,292.78,217.02
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,247.99,183.86
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,460.89,339.57
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,654.68,471.39
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,660.94,473.87
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,666.16,477.26
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,465.7,339.7
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,243.87,179.4
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,415.92,306.77
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,591.77,429.03
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,756.88,547.38
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,888.32,638.81
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,856.74,618.37
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,822.85,597.61
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,708.93,519.03
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,599.52,441.8
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,429.87,321.15
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,274.13,205.33
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,359.95,272.64
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,430.98,326.18
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,445.23,337.78
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,438.83,332.68
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,378.62,285.44
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,317.7,236.73
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,257.21,187.88
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,202.17,142.75
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,145.75,97.62
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,97.96,60.95
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,53.19,29.95
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,21.06,7.86
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.1,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.36,0.0
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,43.81,24.39
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,86.51,53.98
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,133.49,90.12
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,189.6,135.54
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,244.3,180.72
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,305.49,230.56
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,305.11,234.18
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,282.81,217.9
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,314.18,241.44
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,344.5,263.29
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,384.3,292.44
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,424.85,321.58
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,464.65,349.05
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,505.02,376.37
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,544.18,403.24
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,583.77,430.02
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,656.85,479.18
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,720.4,520.6
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,750.28,540.08
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,779.54,559.32
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,792.61,567.62
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,803.82,574.9
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,784.23,560.83
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,762.39,545.5
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,873.29,623.87
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,970.91,688.76
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,957.39,680.08
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,940.68,670.55
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,919.23,658.05
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,894.78,643.64
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,766.74,556.57
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,641.17,467.87
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,706.24,519.36
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,749.19,553.73
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,602.42,449.35
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,459.97,345.4
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,521.12,394.15
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,548.53,416.02
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,414.75,316.18
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,295.44,225.89
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,313.27,238.83
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,311.95,233.93
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,252.02,185.29
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,197.74,140.86
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,142.03,96.49
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,93.98,59.72
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,51.0,29.4
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,19.47,5.57
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.64,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.56,0.0
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,43.54,24.64
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,84.63,53.6
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,131.81,89.86
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,186.68,133.97
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,240.92,178.78
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,301.31,228.24
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,358.66,274.62
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,419.62,322.6
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,481.08,369.6
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,540.67,413.98
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,594.7,453.72
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,649.0,492.72
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,698.78,526.69
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,747.95,559.42
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,688.11,512.08
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,592.18,439.18
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,611.44,451.43
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,629.34,461.97
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,691.81,505.23
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,742.23,539.67
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,722.93,523.84
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,687.13,497.56
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,855.61,619.0
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,992.89,710.88
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,991.35,709.15
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,986.21,706.46
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,973.68,698.77
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,957.74,689.05
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,858.75,623.24
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,743.35,541.74
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,810.18,593.57
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,844.47,619.55
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,801.86,591.68
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,761.11,565.38
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,712.55,533.32
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,662.96,499.62
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,609.31,461.42
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,555.45,422.13
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,440.65,336.42
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,342.18,261.75
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,339.24,258.25
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,318.44,238.35
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,254.14,185.97
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,199.08,140.48
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,142.31,94.92
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,94.64,58.37
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,50.09,27.75
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,19.44,3.77
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,8.64,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.99,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,44.61,21.73
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,92.54,53.02
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,143.89,92.86
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,205.02,143.34
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,263.63,193.57
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,328.12,248.13
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,317.5,245.44
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,265.2,205.9
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,290.34,224.97
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,306.72,236.63
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,324.12,248.68
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,340.1,259.37
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,376.65,285.73
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,414.04,312.29
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,396.27,297.95
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,376.19,282.02
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,543.86,406.66
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,720.51,531.42
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,713.71,523.97
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,703.77,515.41
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,862.75,632.72
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,992.99,720.31
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,999.74,723.82
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,1002.81,726.0
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,998.21,721.9
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,989.98,715.62
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,599.85,451.11
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,158.86,116.9
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,170.2,126.25
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,181.5,134.98
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,176.6,131.37
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,171.75,127.84
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,192.99,144.33
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,214.15,160.74
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,234.59,176.79
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,262.46,198.43
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,336.42,256.63
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,390.85,298.7
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,382.87,293.53
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,360.3,276.61
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,355.03,270.58
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,329.53,246.3
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,265.88,193.54
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,207.71,144.67
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,147.97,96.09
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,97.77,57.4
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,48.5,24.55
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,17.33,0.51
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.46,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,10.56,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,28.44,16.62
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,46.56,32.22
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,68.84,50.48
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,94.46,71.38
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,135.66,103.86
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,186.36,143.95
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,241.17,186.88
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,302.65,234.65
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,427.19,331.41
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,569.24,439.63
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,624.5,480.63
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,679.29,520.7
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,633.97,481.87
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,554.09,417.28
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,389.14,295.0
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,206.76,154.87
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,167.89,124.93
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,129.09,94.75
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,566.38,432.67
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,969.44,709.08
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,986.11,715.49
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,999.13,722.37
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,1005.42,726.16
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,1007.94,727.68
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,953.04,691.83
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,871.16,631.42
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,936.17,681.82
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,969.66,703.7
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,788.28,579.77
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,579.8,426.5
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,745.56,553.36
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,855.8,632.3
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,808.97,600.8
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,758.55,567.51
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,710.27,535.46
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,660.98,501.54
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,606.01,461.82
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,551.34,421.4
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,265.34,205.76
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.04,0.03
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,5.72,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.39,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.51,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.63,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,53.16,33.4
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,86.96,55.11
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,45.48,25.87
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,17.51,0.0
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,8.64,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,15.5,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,43.92,23.73
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,87.36,53.91
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,134.85,90.24
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,192.81,137.02
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,249.2,184.13
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,315.91,239.08
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,327.57,252.46
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,317.63,246.34
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,360.13,278.9
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,402.76,310.65
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,407.85,313.45
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,415.72,317.91
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,371.47,282.69
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,330.82,249.91
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,483.25,365.41
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,646.32,483.81
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,787.92,587.12
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,920.3,676.79
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,946.12,692.08
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,968.71,705.94
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,979.15,710.74
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,997.07,720.59
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,868.16,632.04
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,690.76,502.71
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,867.76,633.51
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,996.29,720.32
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,984.21,711.54
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,968.57,701.6
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,945.18,686.98
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,918.58,670.32
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,887.49,650.42
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,853.55,628.6
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,816.75,604.76
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,771.03,574.69
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,723.04,542.61
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,673.76,507.92
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,551.64,417.82
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,441.33,334.92
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,453.98,346.01
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,444.44,338.2
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,380.68,287.39
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,320.61,238.53
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,257.26,186.96
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,197.57,137.86
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,138.52,90.84
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,89.91,54.12
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,45.11,23.77
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,16.25,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,15.5,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,43.49,24.38
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,86.68,55.05
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,135.48,92.52
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,193.67,139.4
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,251.91,187.43
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,323.0,245.63
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,384.05,295.55
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,448.71,346.85
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,510.77,394.92
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,575.88,443.9
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,631.51,485.23
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,687.73,525.96
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,740.11,561.4
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,791.71,594.62
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,835.36,623.09
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,869.25,644.73
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,905.36,666.49
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,938.76,686.22
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,964.59,702.26
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,987.05,716.15
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,1001.67,723.57
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,1012.51,728.66
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,1019.06,732.6
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,1021.9,734.31
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,1017.99,730.37
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,1010.38,724.25
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,996.64,715.48
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,979.32,704.56
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,955.74,689.99
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,928.95,673.39
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,896.72,652.93
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,869.48,635.79
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,826.98,608.59
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,782.44,579.85
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,733.07,548.17
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,682.39,514.05
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,625.93,473.59
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,570.45,432.86
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,509.45,387.52
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,449.83,341.86
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,384.76,290.25
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,323.42,240.33
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,258.69,187.96
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,200.29,139.93
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,137.98,90.28
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,89.43,53.7
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,44.14,22.93
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,15.45,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.95,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,42.57,24.36
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,83.95,54.82
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,129.28,89.57
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,188.4,137.01
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,245.7,183.8
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,312.78,238.49
