Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,376.23,289.99
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,440.23,340.57
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,502.2,388.38
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,567.64,437.43
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,623.82,479.04
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,679.99,519.65
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,730.84,554.62
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,783.36,588.56
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,827.0,615.82
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,868.47,641.29
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,905.42,663.43
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,930.87,677.79
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,956.7,693.53
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,979.25,707.09
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,999.65,718.2
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,1016.66,727.16
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,1022.74,730.36
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,1025.02,731.34
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,1022.48,729.78
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,1016.14,725.97
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,1002.04,717.0
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,984.29,705.85
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,961.56,691.94
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,935.42,675.89
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,903.27,655.9
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,868.17,633.92
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,825.7,606.88
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,787.09,582.27
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,737.61,550.82
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,686.72,517.37
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,630.57,477.35
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,574.14,436.08
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,512.93,390.47
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,452.8,344.27
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,388.13,293.34
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,326.67,243.37
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,261.74,189.78
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,202.75,140.36
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,141.71,91.08
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,91.12,52.48
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,42.54,20.0
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,15.46,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,14.02,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,43.59,22.07
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,89.62,53.75
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,139.28,92.2
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,202.2,143.18
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,242.74,179.75
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,280.66,212.44
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,301.53,230.44
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,318.21,243.38
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,291.5,222.54
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,252.59,191.62
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,276.64,210.08
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,300.93,228.19
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,536.53,407.5
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,773.59,574.99
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,678.6,503.61
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,536.3,397.44
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,735.78,545.86
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,924.88,674.38
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,940.13,683.1
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,961.62,697.61
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,982.09,711.48
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,999.28,723.32
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,1005.63,727.48
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,1008.28,729.48
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,1005.17,728.33
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,998.34,724.91
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,985.39,716.88
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,968.85,706.67
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,883.97,651.39
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,780.48,576.69
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,715.01,531.66
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,663.32,495.11
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,499.42,375.84
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,346.93,261.26
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,468.75,357.0
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,561.62,428.16
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,576.64,441.49
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,566.06,435.42
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,505.79,389.65
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,446.47,343.44
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,382.33,291.69
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,321.57,241.27
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,257.13,187.71
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,198.61,138.27
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,137.44,88.49
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,87.35,50.2
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,39.74,17.88
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,12.73,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,14.81,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,44.71,22.53
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,91.79,55.82
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,143.97,97.18
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,204.88,147.73
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,263.59,197.6
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,328.07,251.16
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,388.95,301.01
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,453.05,351.57
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,511.94,396.51
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,571.88,440.54
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,507.95,389.2
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,399.33,303.4
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,483.64,365.93
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,585.97,438.25
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,724.05,538.54
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,865.62,634.05
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,900.6,653.26
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,932.77,671.49
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,959.5,687.51
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,982.99,701.5
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,996.78,708.07
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,1018.25,719.57
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,1024.69,723.15
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,1027.3,724.64
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,1024.03,721.22
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,1016.92,715.63
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,874.67,624.32
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,702.01,503.6
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,843.33,608.05
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,937.71,671.05
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,905.55,650.42
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,870.38,628.99
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,826.68,601.83
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,787.08,577.18
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,738.1,546.98
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,687.63,514.74
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,564.49,425.38
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,443.86,336.21
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,461.3,350.94
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,453.38,344.15
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,388.78,292.8
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,327.13,242.48
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,261.58,188.97
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,201.93,139.27
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,140.49,89.44
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,89.24,50.2
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,40.54,17.38
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,11.82,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,14.18,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,45.43,21.91
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,95.94,57.4
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,147.87,98.03
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,210.16,148.84
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,269.84,198.35
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,335.17,251.04
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,396.69,300.67
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,461.29,351.15
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,520.99,395.8
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,580.7,438.98
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,636.69,478.65
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,692.34,516.97
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,661.39,490.17
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,600.17,442.47
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,741.26,544.3
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,875.69,632.91
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,812.98,586.84
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,712.79,513.44
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,745.09,535.78
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,776.73,556.35
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,862.26,613.58
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,935.97,661.95
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,991.18,699.54
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,1018.76,715.92
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,1015.0,711.95
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,1007.55,706.2
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,873.48,620.31
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,709.53,506.87
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,836.66,600.76
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,924.7,659.83
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,892.15,639.04
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,864.55,622.62
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,822.52,597.13
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,778.37,569.98
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,728.67,539.39
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,677.69,506.39
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,620.61,466.77
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,564.4,426.55
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,503.43,381.79
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,443.8,336.57
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,378.44,285.17
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,316.75,235.16
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,251.92,182.22
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,193.41,133.69
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,132.48,85.17
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,81.44,46.72
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,36.44,15.24
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,10.01,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,6.37,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,20.28,9.78
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,34.44,22.39
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,52.76,37.82
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,71.24,53.11
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,91.87,69.76
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,112.87,86.36
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,143.85,110.52
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,181.74,139.67
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,270.46,207.84
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,361.64,275.84
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,377.09,285.51
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,389.4,292.9
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,361.51,270.56
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,339.67,252.66
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,314.03,233.23
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,276.01,204.73
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,289.48,213.92
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,302.98,222.78
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,340.77,249.57
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,365.77,266.89
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,516.97,372.99
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,655.1,464.17
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,603.64,428.06
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,535.13,381.98
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,687.5,488.69
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,805.78,568.25
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,701.78,498.18
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,585.01,419.41
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,606.22,436.08
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,624.79,449.77
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,764.69,553.04
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,850.02,613.63
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,811.96,590.02
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,765.07,561.35
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,715.78,530.18
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,665.33,496.49
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,610.59,458.67
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,554.37,418.58
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,493.33,373.92
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,433.8,328.87
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,369.03,277.96
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,308.14,228.64
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,244.21,176.82
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,186.88,129.6
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,124.75,80.21
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,76.68,44.15
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,33.36,13.35
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,13.34,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,43.4,20.88
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,90.13,54.17
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,142.56,95.43
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,203.83,145.67
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,262.66,195.09
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,328.11,249.02
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,388.58,298.11
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,452.18,347.99
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,391.24,301.67
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,275.93,211.02
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,474.38,364.52
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,681.16,515.77
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,729.86,546.78
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,777.03,576.86
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,671.15,498.53
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,516.64,382.23
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,503.65,371.96
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,474.3,349.45
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,454.15,334.48
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,432.96,318.69
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,342.27,253.07
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,241.28,178.53
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,257.1,190.46
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,272.92,202.11
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,667.06,496.51
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,986.59,709.12
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,656.2,484.31
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,268.44,197.39
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,333.63,246.76
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,386.49,285.49
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,470.9,348.29
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,536.67,396.75
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,671.66,499.35
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,759.85,565.38
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,710.59,533.15
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,662.07,500.28
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,606.66,460.64
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,550.99,419.79
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,490.35,374.53
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,431.26,329.04
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,368.71,279.07
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,308.83,229.81
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,244.32,176.64
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,186.34,128.32
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,127.04,80.82
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,77.05,43.01
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,32.79,10.9
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,8.19,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,9.43,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,38.89,20.01
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,78.6,50.52
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,125.3,87.26
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,180.9,132.24
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,239.34,179.69
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,300.47,228.33
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,357.99,273.77
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,419.4,320.89
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,476.68,363.65
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,536.31,406.89
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,594.85,448.85
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,649.72,487.38
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,608.24,453.7
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,532.49,395.77
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,557.2,412.88
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,580.64,428.34
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,643.11,470.87
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,693.54,504.48
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,820.02,594.1
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,944.06,677.95
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,864.07,619.53
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,768.33,550.55
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,519.55,379.96
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,258.68,189.77
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,637.84,471.06
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,960.73,688.52
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,834.47,599.2
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,703.17,507.19
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,501.48,367.84
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,293.65,216.51
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,456.68,338.85
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,585.95,432.01
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,675.29,498.59
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,729.72,540.31
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,679.95,506.9
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,629.7,473.06
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,570.69,431.3
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,517.08,392.32
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,457.22,348.08
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,399.7,304.4
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,339.65,257.27
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,283.04,211.66
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,221.87,162.33
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,167.5,118.15
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,110.25,72.8
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,65.51,38.8
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,25.95,7.16
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,11.77,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,43.18,20.15
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,90.68,54.58
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,143.36,96.02
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,204.98,146.24
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,264.75,195.49
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,330.93,248.54
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,391.68,296.91
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,455.66,346.14
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,515.4,390.71
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,576.35,434.7
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,630.67,472.09
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,685.99,508.93
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,736.27,540.37
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,785.27,569.84
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,827.84,595.79
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,868.24,620.12
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,770.71,551.58
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,626.73,448.35
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,815.73,581.27
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,972.99,679.97
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,597.7,435.22
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,146.34,105.1
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,439.74,322.52
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,734.46,519.87
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,886.48,623.57
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,1003.83,697.45
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,749.28,533.77
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,444.64,319.94
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,720.36,520.13
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,921.9,650.78
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,889.25,630.85
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,853.79,611.32
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,816.54,589.57
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,770.28,561.48
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,720.58,529.91
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,669.64,496.09
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,612.79,456.88
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,556.83,417.08
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,494.9,372.12
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,434.49,326.72
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,369.5,275.81
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,308.23,226.33
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,242.97,173.7
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,184.45,125.72
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,124.11,77.84
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,73.59,39.92
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,25.73,4.03
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,12.32,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,45.64,20.37
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,95.55,56.45
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,148.38,98.27
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,211.85,150.4
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,271.55,200.28
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,336.94,253.3
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,398.94,302.37
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,463.95,351.51
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,523.05,394.11
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,581.97,434.49
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,637.39,470.95
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,692.43,505.54
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,578.92,420.94
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,401.5,290.86
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,349.3,254.63
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,282.48,206.15
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,468.0,339.3
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,634.83,450.96
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,692.55,487.4
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,736.05,515.61
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,884.58,617.09
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,1000.26,689.01
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,800.63,561.47
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,534.62,379.41
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,661.45,468.97
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,785.32,550.16
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,897.13,627.0
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,964.83,670.35
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,735.85,523.39
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,465.87,335.02
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,691.82,500.69
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,852.67,609.24
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,706.99,511.53
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,565.87,412.37
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,624.86,459.99
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,657.32,487.08
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,600.55,447.34
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,544.02,407.25
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,482.37,362.58
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,422.57,317.78
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,357.57,267.12
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,296.65,218.25
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,229.13,164.35
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,172.36,118.22
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,114.29,72.57
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,67.71,37.83
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,24.71,1.58
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,10.64,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,41.77,19.6
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,87.02,53.77
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,137.13,93.11
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,198.08,142.78
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,256.26,191.34
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,325.31,247.79
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,385.69,296.35
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,449.59,346.01
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,509.35,390.93
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,570.73,435.47
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,626.21,474.74
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,681.66,512.7
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,731.21,544.31
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,776.35,571.17
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,818.66,595.04
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,858.92,616.86
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,893.62,635.11
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,925.64,651.31
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,950.83,663.51
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,972.84,673.49
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,986.14,676.6
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,1007.82,684.52
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,918.08,627.43
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,786.0,538.77
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,822.14,563.9
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,869.8,593.2
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,851.65,582.82
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,831.28,571.95
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,892.45,617.36
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,920.04,635.89
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,797.73,560.37
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,653.77,464.33
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,727.76,521.52
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,770.54,553.23
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,720.28,521.87
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,668.77,489.38
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,611.98,451.29
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,555.06,411.78
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,493.67,367.83
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,433.09,322.88
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,368.28,272.8
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,306.95,223.72
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,240.8,170.73
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,181.59,122.39
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,120.04,74.01
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,70.69,37.28
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,23.49,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,11.01,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,43.43,18.74
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,95.8,57.31
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,148.38,98.98
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,212.13,151.47
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,274.07,203.3
