Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,744.31,581.97
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,795.4,615.95
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,844.67,648.14
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,888.4,675.79
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,929.46,701.3
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,964.22,722.25
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,995.74,740.9
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,1020.37,756.36
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,1041.3,769.46
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,1056.46,777.63
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,1067.67,783.34
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,1072.23,786.09
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,1072.73,786.39
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,1067.1,782.85
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,1057.44,776.86
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,1041.81,766.81
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,1022.33,754.37
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,996.08,737.82
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,966.28,718.96
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,930.41,695.72
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,891.52,670.37
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,846.38,640.79
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,799.09,609.45
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,746.25,574.56
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,692.01,538.12
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,636.54,497.0
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,576.31,451.12
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,510.18,399.6
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,445.56,347.58
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,375.52,289.82
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,309.35,233.38
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,237.97,172.58
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,174.52,117.86
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,105.99,62.44
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,51.09,7.82
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,15.01,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,41.04,5.39
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,110.17,67.11
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,169.87,118.46
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,241.42,181.24
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,306.79,239.67
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,378.58,301.85
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,445.15,357.03
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,514.42,411.68
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,577.49,459.03
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,641.18,504.5
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,694.62,543.33
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,751.15,581.55
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,801.82,613.8
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,850.53,644.13
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,893.86,669.78
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,934.48,693.21
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,968.38,712.52
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,998.96,729.59
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,1023.48,743.45
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,1044.31,755.01
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,1059.67,762.48
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,1071.11,767.66
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,1075.6,770.16
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,1076.02,770.37
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,1069.78,765.92
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,1059.5,759.17
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,1042.76,749.27
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,1022.19,737.13
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,995.45,721.81
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,965.21,704.24
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,928.86,682.02
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,889.52,657.74
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,844.13,629.68
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,796.51,599.72
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,743.63,565.22
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,689.37,529.19
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,632.9,488.69
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,571.86,443.44
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,505.94,392.99
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,441.63,342.02
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,371.28,284.88
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,305.01,229.05
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,233.25,168.53
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,169.65,114.09
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,102.15,59.51
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,48.13,0.82
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,14.19,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,25.64,0.6
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,60.99,38.95
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,98.59,71.26
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,140.13,106.92
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,181.34,142.28
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,224.84,178.72
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,265.64,211.81
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,306.52,243.77
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,377.6,298.67
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,456.34,357.55
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,473.38,367.54
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,484.52,373.1
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,409.05,314.37
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,322.47,246.58
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,311.29,237.35
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,285.48,216.85
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,426.64,322.06
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,574.58,425.57
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,811.54,592.36
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,1015.95,718.76
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,940.1,667.18
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,829.48,590.66
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,753.29,539.73
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,672.78,484.52
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,619.46,448.16
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,565.9,410.87
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,698.66,505.16
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,823.49,588.03
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,769.65,549.92
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,703.83,506.32
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,608.28,444.24
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,503.81,373.58
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,481.52,360.56
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,458.1,345.64
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,354.8,270.27
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,248.12,190.04
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,222.49,171.45
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,197.25,152.47
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,172.14,133.4
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,147.63,114.45
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,117.57,90.64
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,93.79,71.47
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,70.0,52.04
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,47.12,33.05
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,28.76,17.03
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.46,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,36.05,0.0
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,92.56,57.55
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,149.59,105.12
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,217.78,162.69
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,281.83,217.72
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,352.67,276.95
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,417.56,328.83
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,486.08,381.14
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,548.37,426.81
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,611.94,471.47
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,670.2,512.05
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,725.46,549.18
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,775.96,580.99
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,824.92,611.27
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,869.26,638.66
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,911.36,664.32
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,945.4,684.02
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,976.39,701.77
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,1001.53,716.42
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,1023.26,729.06
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,1038.49,737.16
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,1061.73,750.35
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,1065.97,752.5
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,1066.22,752.61
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,1059.95,747.47
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,1049.74,740.14
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,1033.07,730.49
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,1012.65,718.69
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,985.24,702.63
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,954.49,684.52
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,918.21,662.85
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,879.08,639.24
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,831.4,610.35
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,788.29,584.11
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,734.22,549.45
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,679.07,512.88
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,617.86,469.76
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,556.89,425.43
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,490.08,375.56
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,426.29,326.13
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,355.91,269.98
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,290.32,215.71
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,218.75,156.53
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,156.44,104.37
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,90.52,51.88
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,37.97,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,34.12,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,85.93,53.58
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,140.06,98.22
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,206.52,153.68
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,271.45,208.68
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,341.63,266.77
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,405.94,318.46
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,474.06,371.21
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,536.87,418.25
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,601.71,465.21
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,658.95,506.5
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,716.08,546.72
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,763.89,577.23
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,813.52,608.55
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,856.29,634.78
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,896.83,659.28
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,932.49,680.37
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,965.47,699.61
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,845.74,618.2
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,697.02,510.68
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,873.04,637.18
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,1034.74,740.48
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,1039.26,741.5
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,1040.0,741.93
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,1034.14,738.97
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,1024.5,733.81
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,1007.83,723.81
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,987.62,711.7
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,837.98,613.92
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,672.12,496.73
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,779.27,578.53
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,855.39,632.14
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,808.7,601.38
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,760.4,570.2
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,709.39,536.69
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,654.7,498.46
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,593.91,454.77
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,533.85,410.34
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,467.69,360.21
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,404.08,310.42
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,334.97,254.97
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,271.14,202.16
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,201.32,144.68
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,139.7,93.68
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,79.08,45.22
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,27.01,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,29.23,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,70.83,44.22
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,124.91,88.11
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,187.86,140.07
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,249.33,191.62
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,320.33,250.33
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,386.31,304.76
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,453.0,358.54
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,514.7,406.52
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,578.66,454.92
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,634.14,496.05
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,689.74,536.28
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,738.56,568.99
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,786.09,599.63
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,828.1,627.14
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,863.08,649.56
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,735.4,554.25
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,560.27,420.78
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,587.62,441.11
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,614.72,460.15
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,829.05,617.54
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,1001.45,732.26
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,1005.2,732.76
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,1005.33,732.45
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,999.21,728.63
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,989.48,722.65
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,973.26,712.21
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,963.85,706.42
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,938.69,688.95
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,910.29,669.56
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,874.08,646.34
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,835.33,621.36
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,789.88,590.47
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,742.8,558.33
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,690.0,522.78
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,636.47,485.04
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,579.05,443.14
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,520.33,399.27
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,455.62,349.9
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,393.49,301.02
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,324.91,246.01
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,261.79,193.85
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,193.0,137.54
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,134.15,89.13
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,72.91,40.25
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,22.59,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,32.72,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,82.66,50.29
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,136.38,94.25
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,203.15,149.49
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,269.67,205.55
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,342.26,265.67
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,406.02,317.44
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,473.59,370.36
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,377.51,295.71
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,222.15,171.38
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,465.13,362.85
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,713.85,544.63
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,764.52,575.19
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,813.93,605.67
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,855.83,630.54
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,895.38,653.48
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,929.91,673.28
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,951.91,684.9
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,975.51,698.56
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,995.73,710.05
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,1012.04,718.24
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,1024.8,724.32
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,1028.63,725.89
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,1028.67,725.33
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,1021.78,721.22
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,1011.14,714.99
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,994.88,705.39
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,975.05,693.71
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,948.24,676.81
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,918.21,657.91
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,882.0,637.16
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,843.13,614.47
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,805.5,591.5
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,758.6,561.95
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,705.36,527.34
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,651.19,490.92
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,592.02,448.95
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,533.16,405.85
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,467.5,356.34
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,405.03,307.58
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,336.05,252.47
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,272.11,199.63
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,201.86,141.91
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,141.62,92.14
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,77.3,40.6
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,23.46,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,33.09,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,84.34,50.87
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,138.56,95.47
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,208.71,153.4
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,275.86,209.72
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,352.98,273.17
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,417.3,325.27
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,485.14,378.15
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,548.0,425.73
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,614.1,474.04
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,465.67,360.05
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,247.34,188.25
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,266.47,202.61
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,285.81,216.24
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,606.27,459.7
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,905.12,660.66
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,940.72,678.93
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,973.45,697.76
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,828.5,601.57
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,624.5,455.43
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,648.15,472.43
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,671.12,487.4
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,632.48,459.63
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,592.76,431.3
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,492.16,360.7
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,409.91,301.47
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,550.25,405.05
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,685.28,500.33
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,835.91,609.59
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,933.2,674.04
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,897.43,651.01
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,858.86,627.17
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,809.23,595.75
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,764.52,567.35
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,710.8,533.37
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,656.13,497.52
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,594.74,453.43
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,534.0,408.51
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,468.15,358.57
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,405.67,309.49
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,334.24,251.73
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,268.68,197.17
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,197.96,139.15
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,137.58,89.39
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,72.44,36.65
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,19.68,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,6.37,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,12.3,3.85
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,22.45,12.71
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,32.62,21.35
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,45.02,31.71
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,57.55,41.96
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,69.35,51.42
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,81.19,60.74
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,344.28,272.59
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,614.66,475.53
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,344.67,272.37
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,21.18,11.43
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,22.97,12.87
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,24.75,14.22
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,26.09,15.25
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,27.43,16.28
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,493.2,383.39
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,954.77,703.36
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,819.96,607.6
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,626.89,465.42
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,420.77,317.1
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,189.65,141.75
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,504.64,382.61
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,780.21,579.39
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,902.01,668.71
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,991.52,731.16
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,918.05,682.39
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,831.48,621.06
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,569.54,432.44
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,304.17,230.14
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,267.73,203.78
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,246.49,188.27
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,167.49,127.27
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,91.64,67.61
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,179.97,138.84
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,264.74,206.37
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,181.62,141.12
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,98.9,74.95
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,85.58,64.57
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,72.32,54.03
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,58.64,42.94
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,45.03,31.69
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,32.63,21.25
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,20.25,10.72
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,11.43,2.18
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.73,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,30.41,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,88.37,53.79
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,145.63,103.58
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,215.06,163.67
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,279.51,220.9
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,351.18,283.09
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,415.32,337.57
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,483.09,393.04
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,545.15,441.41
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,608.68,489.14
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,663.93,529.87
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,720.87,569.49
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,772.21,602.6
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,822.28,634.03
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,864.67,660.42
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,904.71,684.79
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,929.89,699.0
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,960.85,717.14
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,985.47,730.5
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,1006.68,741.57
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,1020.73,748.32
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,1031.11,752.81
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,1034.72,754.53
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,1034.55,754.0
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,1027.93,748.42
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,1017.56,740.63
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,1001.11,730.53
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,981.11,718.26
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,954.55,701.76
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,924.72,683.14
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,887.88,659.8
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,856.0,639.74
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,806.8,607.63
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,756.36,574.36
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,702.17,537.95
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,647.25,499.2
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,589.89,457.15
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,530.56,412.41
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,463.78,360.79
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,399.66,309.57
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,330.82,253.15
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,266.81,198.95
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,195.01,138.94
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,133.8,87.57
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,68.81,30.95
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,17.9,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,36.15,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,109.56,64.48
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,171.22,119.99
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,247.36,186.87
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,315.67,247.89
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,390.3,312.25
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,412.68,333.1
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,413.9,334.69
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,473.16,381.06
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,534.62,427.4
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,652.99,517.28
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,769.17,599.36
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,820.53,631.94
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,869.91,662.94
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,912.97,690.39
