Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,953.22,715.67
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,988.0,736.08
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,1019.42,754.15
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,1044.38,769.41
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,1065.52,782.31
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,1024.58,753.89
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,971.84,718.21
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,1036.24,760.92
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,1091.48,796.16
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,1085.0,790.59
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,1074.42,783.12
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,1056.2,771.97
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,1034.09,758.46
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,1005.96,741.49
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,974.35,722.22
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,936.97,700.03
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,896.6,675.61
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,849.12,644.71
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,799.58,612.06
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,744.74,575.61
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,688.69,537.7
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,620.75,486.98
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,549.26,432.31
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,489.71,386.04
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,431.3,338.7
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,356.93,276.73
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,289.02,218.13
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,212.88,153.01
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,147.65,96.73
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,60.44,23.58
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,166.0,14.5,1.05,11.5,29.0,33.97,0.0
2016,10,10,7,0,332.0,29.0,1.1,12.0,58.0,101.67,60.3
2016,10,10,7,15,441.0,40.0,1.2,12.5,109.0,163.24,115.43
2016,10,10,7,30,550.0,51.0,1.3,13.0,160.0,238.49,180.66
2016,10,10,7,45,617.0,58.5,1.4,14.0,216.5,307.22,240.95
2016,10,10,8,0,684.0,66.0,1.5,15.0,273.0,383.16,305.29
2016,10,10,8,15,726.0,71.5,1.35,16.0,329.0,449.99,359.47
2016,10,10,8,30,768.0,77.0,1.2,17.0,385.0,521.3,414.15
2016,10,10,8,45,798.5,80.5,1.05,18.0,438.5,586.25,461.1
2016,10,10,9,0,829.0,84.0,0.9,19.0,492.0,652.26,506.12
2016,10,10,9,15,849.5,87.5,0.9,20.0,540.5,711.9,545.52
2016,10,10,9,30,870.0,91.0,0.9,21.0,589.0,770.88,581.55
2016,10,10,9,45,885.0,93.5,0.9,22.0,632.0,816.95,607.89
2016,10,10,10,0,900.0,96.0,0.9,23.0,675.0,867.0,636.34
2016,10,10,10,15,911.0,98.0,0.85,23.0,710.5,910.93,661.78
2016,10,10,10,30,922.0,100.0,0.8,23.0,746.0,952.23,685.17
2016,10,10,10,45,929.5,101.5,0.8,23.5,773.5,986.85,703.76
2016,10,10,11,0,937.0,103.0,0.8,24.0,801.0,1018.18,720.24
2016,10,10,11,15,942.0,103.5,0.8,24.5,820.5,1042.51,732.4
2016,10,10,11,30,947.0,104.0,0.8,25.0,840.0,1063.14,742.41
2016,10,10,11,45,952.0,103.0,0.8,25.5,851.0,1078.26,749.23
2016,10,10,12,0,957.0,102.0,0.8,26.0,862.0,1089.45,753.88
2016,10,10,12,15,957.0,102.0,0.85,26.0,863.0,1092.66,756.66
2016,10,10,12,30,957.0,102.0,0.9,26.0,864.0,1091.78,757.28
2016,10,10,12,45,955.0,102.0,0.95,26.0,856.0,1084.79,754.46
2016,10,10,13,0,953.0,102.0,1.0,26.0,848.0,1073.78,749.41
2016,10,10,13,15,949.0,101.0,1.05,26.0,831.0,1055.7,740.24
2016,10,10,13,30,945.0,100.0,1.1,26.0,814.0,1033.8,728.85
2016,10,10,13,45,938.0,98.5,1.15,26.5,788.5,1004.8,711.7
2016,10,10,14,0,931.0,97.0,1.2,27.0,763.0,972.38,692.44
2016,10,10,14,15,921.0,95.5,1.2,27.0,729.5,934.06,669.93
2016,10,10,14,30,911.0,94.0,1.2,27.0,696.0,892.89,645.47
2016,10,10,14,45,899.0,91.0,1.3,27.0,655.5,845.8,618.24
2016,10,10,15,0,887.0,88.0,1.4,27.0,615.0,796.51,588.9
2016,10,10,15,15,868.5,85.5,1.45,26.5,568.0,746.48,558.93
2016,10,10,15,30,850.0,83.0,1.5,26.0,521.0,689.39,522.87
2016,10,10,15,45,825.0,79.0,1.55,26.0,469.5,625.74,478.21
2016,10,10,16,0,800.0,75.0,1.6,26.0,418.0,562.39,432.09
2016,10,10,16,15,763.0,70.5,1.45,25.0,362.5,492.81,380.11
2016,10,10,16,30,726.0,66.0,1.3,24.0,307.0,425.59,327.77
2016,10,10,16,45,670.5,59.5,1.15,23.5,250.5,352.49,268.36
2016,10,10,17,0,615.0,53.0,1.0,23.0,194.0,283.87,210.58
2016,10,10,17,15,522.5,44.0,1.05,22.0,140.5,207.88,147.3
2016,10,10,17,30,430.0,35.0,1.1,21.0,87.0,143.01,92.41
2016,10,10,17,45,215.0,17.5,1.15,20.0,43.5,58.4,19.09
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.0,0.75,14.5,28.0,32.83,0.0
2016,10,11,7,0,317.0,28.0,0.7,15.0,56.0,98.6,57.06
2016,10,11,7,15,428.5,39.0,0.75,15.5,106.0,159.92,111.6
2016,10,11,7,30,540.0,50.0,0.8,16.0,156.0,235.27,175.74
2016,10,11,7,45,604.0,57.5,0.85,17.0,211.0,302.26,233.52
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,376.12,294.85
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,441.7,347.63
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,511.84,401.52
2016,10,11,8,45,782.5,79.0,1.1,21.0,428.0,575.85,448.97
2016,10,11,9,0,812.0,83.0,1.2,22.0,480.0,640.87,495.33
2016,10,11,9,15,832.5,86.0,1.2,22.5,527.5,699.05,534.91
2016,10,11,9,30,853.0,89.0,1.2,23.0,575.0,756.62,571.39
2016,10,11,9,45,868.5,91.5,1.2,24.0,617.0,802.29,597.84
2016,10,11,10,0,884.0,94.0,1.2,25.0,659.0,852.04,626.45
2016,10,11,10,15,895.0,95.5,1.2,25.5,694.0,894.76,651.05
2016,10,11,10,30,906.0,97.0,1.2,26.0,729.0,934.91,673.71
2016,10,11,10,45,914.0,98.0,1.25,26.5,756.0,968.9,693.03
2016,10,11,11,0,922.0,99.0,1.3,27.0,783.0,999.71,710.34
2016,10,11,11,15,926.5,100.0,1.35,27.0,802.0,1023.73,724.88
2016,10,11,11,30,931.0,101.0,1.4,27.0,821.0,1044.09,737.34
2016,10,11,11,45,936.5,100.0,1.45,27.5,831.5,1059.44,745.4
2016,10,11,12,0,942.0,99.0,1.5,28.0,842.0,1070.93,751.28
2016,10,11,12,15,942.0,99.0,1.55,28.0,843.5,1074.02,753.72
2016,10,11,12,30,942.0,99.0,1.6,28.0,845.0,1073.09,753.96
2016,10,11,12,45,940.5,98.0,1.7,28.5,837.0,1065.5,749.6
2016,10,11,13,0,939.0,97.0,1.8,29.0,829.0,1053.93,742.93
2016,10,11,13,15,935.0,96.5,1.8,29.0,812.5,1036.55,732.87
2016,10,11,13,30,931.0,96.0,1.8,29.0,796.0,1015.42,720.63
2016,10,11,13,45,925.0,94.0,1.85,29.0,771.0,987.05,704.58
2016,10,11,14,0,919.0,92.0,1.9,29.0,746.0,955.28,686.36
2016,10,11,14,15,909.5,90.5,1.9,29.0,713.0,917.73,663.77
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,877.36,639.22
2016,10,11,14,45,883.5,88.0,1.95,29.0,639.5,829.25,609.78
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,779.34,578.69
2016,10,11,15,15,849.0,84.5,2.0,28.5,553.0,730.57,548.53
2016,10,11,15,30,831.0,82.0,2.0,28.0,507.0,674.75,512.34
2016,10,11,15,45,805.5,78.0,2.0,28.0,456.0,611.75,467.38
2016,10,11,16,0,780.0,74.0,2.0,28.0,405.0,549.17,421.23
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.0,480.99,369.88
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,415.17,318.31
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,343.29,259.88
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,275.9,203.23
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,200.76,140.99
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,136.96,87.31
2016,10,11,17,45,204.0,17.0,1.1,22.0,41.0,55.68,13.38
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,125.0,15.0,1.2,17.5,26.0,29.69,0.0
2016,10,12,7,0,250.0,30.0,1.3,18.0,52.0,87.86,50.07
2016,10,12,7,15,362.5,43.0,1.55,18.5,100.0,147.81,102.96
2016,10,12,7,30,475.0,56.0,1.8,19.0,148.0,221.61,165.28
2016,10,12,7,45,550.0,63.0,2.1,20.0,202.5,288.61,222.87
2016,10,12,8,0,625.0,70.0,2.4,21.0,257.0,363.7,285.71
2016,10,12,8,15,669.5,76.0,2.55,21.5,310.5,430.2,340.62
2016,10,12,8,30,714.0,82.0,2.7,22.0,364.0,500.37,396.51
2016,10,12,8,45,455.5,147.0,2.85,23.0,336.0,447.75,354.2
2016,10,12,9,0,197.0,212.0,3.0,24.0,308.0,350.4,275.44
2016,10,12,9,15,513.0,152.5,3.0,24.5,435.5,542.69,425.77
2016,10,12,9,30,829.0,93.0,3.0,25.0,563.0,743.83,572.47
2016,10,12,9,45,847.0,94.5,3.05,26.0,604.5,795.69,603.82
2016,10,12,10,0,865.0,96.0,3.1,27.0,646.0,838.99,629.69
2016,10,12,10,15,876.0,97.5,3.1,27.5,680.5,880.96,655.25
2016,10,12,10,30,887.0,99.0,3.1,28.0,715.0,920.44,678.82
2016,10,12,10,45,895.0,100.5,3.15,28.5,741.5,954.38,698.85
2016,10,12,11,0,903.0,102.0,3.2,29.0,768.0,985.21,716.77
2016,10,12,11,15,907.5,103.0,3.2,29.0,786.5,1008.78,731.03
2016,10,12,11,30,912.0,104.0,3.2,29.0,805.0,1028.77,743.11
2016,10,12,11,45,915.0,104.0,3.2,29.5,815.0,1042.44,749.75
2016,10,12,12,0,918.0,104.0,3.2,30.0,825.0,1052.3,754.12
2016,10,12,12,15,918.0,104.0,3.15,30.0,826.0,1055.25,755.36
2016,10,12,12,30,918.0,104.0,3.1,30.0,827.0,1054.28,754.33
2016,10,12,12,45,916.5,103.0,3.1,30.5,819.5,1046.76,748.26
2016,10,12,13,0,915.0,102.0,3.1,31.0,812.0,1035.38,739.96
2016,10,12,13,15,910.5,101.5,3.05,31.0,795.0,1017.79,728.98
2016,10,12,13,30,906.0,101.0,3.0,31.0,778.0,996.56,715.85
2016,10,12,13,45,899.5,99.5,2.95,31.0,753.5,968.81,698.62
2016,10,12,14,0,893.0,98.0,2.9,31.0,729.0,937.78,679.36
2016,10,12,14,15,883.0,96.0,2.85,31.0,696.5,899.98,655.65
2016,10,12,14,30,873.0,94.0,2.8,31.0,664.0,859.48,630.1
2016,10,12,14,45,858.0,92.5,2.75,31.0,624.0,813.02,600.38
2016,10,12,15,0,843.0,91.0,2.7,31.0,584.0,770.87,573.34
2016,10,12,15,15,823.5,88.0,2.6,30.5,538.5,715.45,537.63
2016,10,12,15,30,804.0,85.0,2.5,30.0,493.0,659.19,500.08
2016,10,12,15,45,777.0,81.0,2.4,30.0,442.5,596.58,454.71
2016,10,12,16,0,750.0,77.0,2.3,30.0,392.0,534.58,408.52
2016,10,12,16,15,711.5,72.0,2.0,29.5,338.5,466.43,356.48
2016,10,12,16,30,673.0,67.0,1.7,29.0,285.0,402.24,305.7
2016,10,12,16,45,613.5,60.5,1.4,28.5,231.0,329.67,247.12
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,263.17,191.74
2016,10,12,17,15,457.0,44.5,1.05,27.0,126.0,189.26,131.38
2016,10,12,17,30,360.0,35.0,1.0,26.0,75.0,127.06,79.82
2016,10,12,17,45,180.0,17.5,1.0,25.0,37.5,51.93,6.49
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,19.0,13.0,11.82,0.0
2016,10,13,7,0,0.0,26.0,0.8,19.0,26.0,23.63,11.49
2016,10,13,7,15,21.0,48.5,0.9,19.5,52.5,52.94,36.98
2016,10,13,7,30,42.0,71.0,1.0,20.0,79.0,83.1,62.31
2016,10,13,7,45,61.5,93.5,1.1,20.5,109.5,115.21,89.21
2016,10,13,8,0,81.0,116.0,1.2,21.0,140.0,149.66,117.69
2016,10,13,8,15,40.5,60.5,1.2,21.5,72.5,80.73,61.65
2016,10,13,8,30,0.0,5.0,1.2,22.0,5.0,4.4,0.0
2016,10,13,8,45,0.0,6.0,1.2,22.5,6.0,5.28,0.0
2016,10,13,9,0,0.0,7.0,1.2,23.0,7.0,6.16,0.0
2016,10,13,9,15,46.0,129.5,1.2,23.5,155.5,155.49,121.37
2016,10,13,9,30,92.0,252.0,1.2,24.0,304.0,321.1,248.7
2016,10,13,9,45,127.0,275.0,1.3,24.5,352.5,389.87,298.92
2016,10,13,10,0,162.0,298.0,1.4,25.0,401.0,449.16,341.75
2016,10,13,10,15,240.0,304.5,1.5,25.5,466.0,529.8,400.38
2016,10,13,10,30,318.0,311.0,1.6,26.0,531.0,630.52,471.11
2016,10,13,10,45,578.0,215.5,1.75,27.0,633.5,794.07,586.99
2016,10,13,11,0,838.0,120.0,1.9,28.0,736.0,953.39,688.87
2016,10,13,11,15,663.0,206.5,2.05,28.0,701.5,901.58,654.63
2016,10,13,11,30,488.0,293.0,2.2,28.0,667.0,826.34,602.33
2016,10,13,11,45,671.5,208.0,2.4,28.5,729.0,931.54,676.32
2016,10,13,12,0,855.0,123.0,2.6,29.0,791.0,1009.75,725.83
2016,10,13,12,15,583.0,246.5,2.7,29.0,702.5,884.52,643.53
2016,10,13,12,30,311.0,370.0,2.8,29.0,614.0,726.72,531.59
2016,10,13,12,45,296.0,369.5,2.9,29.5,600.5,709.2,519.93
2016,10,13,13,0,281.0,369.0,3.0,30.0,587.0,690.49,506.5
2016,10,13,13,15,231.0,367.5,3.0,29.5,544.0,618.0,456.83
2016,10,13,13,30,181.0,366.0,3.0,29.0,501.0,563.88,419.11
2016,10,13,13,45,172.0,353.5,3.05,29.0,478.0,537.39,401.06
2016,10,13,14,0,163.0,341.0,3.1,29.0,455.0,510.73,382.62
2016,10,13,14,15,344.0,280.5,3.05,29.0,508.0,614.52,462.32
2016,10,13,14,30,525.0,220.0,3.0,29.0,561.0,705.48,530.2
2016,10,13,14,45,632.5,169.0,2.95,29.0,554.5,723.41,545.07
2016,10,13,15,0,740.0,118.0,2.9,29.0,548.0,723.97,547.31
2016,10,13,15,15,717.5,114.0,2.8,28.5,504.0,669.31,510.38
2016,10,13,15,30,695.0,110.0,2.7,28.0,460.0,614.42,471.86
2016,10,13,15,45,523.0,132.0,2.65,28.0,380.0,487.11,376.91
2016,10,13,16,0,351.0,154.0,2.6,28.0,300.0,371.96,288.9
2016,10,13,16,15,452.0,119.0,2.35,27.5,280.0,377.03,292.95
2016,10,13,16,30,553.0,84.0,2.1,27.0,260.0,364.05,280.82
2016,10,13,16,45,491.0,74.5,1.85,26.5,209.0,294.02,223.76
2016,10,13,17,0,429.0,65.0,1.6,26.0,158.0,230.5,170.79
2016,10,13,17,15,331.5,51.5,1.5,25.5,111.0,158.39,111.61
2016,10,13,17,30,234.0,38.0,1.4,25.0,64.0,101.03,64.23
2016,10,13,17,45,117.0,19.0,1.3,24.5,32.0,42.01,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.0,15.0,1.0,19.5,21.5,24.43,0.0
2016,10,14,7,0,164.0,30.0,1.1,20.0,43.0,71.05,38.76
2016,10,14,7,15,273.0,44.5,1.2,20.0,87.0,126.32,87.84
2016,10,14,7,30,382.0,59.0,1.3,20.0,131.0,194.32,144.71
2016,10,14,7,45,195.0,81.0,1.45,20.5,118.0,163.93,127.07
2016,10,14,8,0,8.0,103.0,1.6,21.0,105.0,98.86,76.43
2016,10,14,8,15,14.0,124.0,1.7,21.5,128.5,122.02,95.33
2016,10,14,8,30,20.0,145.0,1.8,22.0,152.0,145.92,114.36
2016,10,14,8,45,10.0,139.5,1.9,23.0,143.0,134.09,103.97
2016,10,14,9,0,0.0,134.0,2.0,24.0,134.0,121.82,93.25
2016,10,14,9,15,0.0,98.0,1.95,24.5,98.0,87.24,65.13
2016,10,14,9,30,0.0,62.0,1.9,25.0,62.0,54.84,38.83
2016,10,14,9,45,0.0,66.5,1.9,25.5,66.5,58.85,41.88
2016,10,14,10,0,0.0,71.0,1.9,26.0,71.0,62.88,44.88
2016,10,14,10,15,98.0,197.0,1.85,26.0,264.5,289.62,223.95
2016,10,14,10,30,196.0,323.0,1.8,26.0,458.0,518.81,392.32
2016,10,14,10,45,191.5,340.5,1.8,26.5,476.5,539.56,403.88
2016,10,14,11,0,187.0,358.0,1.8,27.0,495.0,559.43,416.1
2016,10,14,11,15,511.0,242.0,1.75,27.0,628.5,785.68,579.47
2016,10,14,11,30,835.0,126.0,1.7,27.0,762.0,988.05,710.24
2016,10,14,11,45,560.0,249.5,1.7,27.5,678.5,858.33,621.36
2016,10,14,12,0,285.0,373.0,1.7,28.0,595.0,703.67,511.02
2016,10,14,12,15,428.5,324.0,1.7,28.0,658.5,811.47,587.84
2016,10,14,12,30,572.0,275.0,1.7,28.0,722.0,903.9,650.58
2016,10,14,12,45,714.5,196.0,1.7,28.5,748.0,964.81,689.48
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,993.78,705.96
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,976.36,695.23
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,965.54,689.29
2016,10,14,13,45,842.0,113.0,1.75,29.0,718.0,938.44,673.68
2016,10,14,14,0,836.0,111.0,1.8,29.0,694.0,908.22,656.15
2016,10,14,14,15,825.0,109.0,1.8,29.0,662.5,870.62,633.2
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,830.56,608.51
2016,10,14,14,45,800.0,104.0,1.8,29.0,592.5,784.73,579.73
2016,10,14,15,0,786.0,101.0,1.8,29.0,554.0,737.17,549.43
2016,10,14,15,15,765.5,97.5,1.8,29.0,509.5,682.86,513.99
2016,10,14,15,30,745.0,94.0,1.8,29.0,465.0,627.99,476.26
2016,10,14,15,45,716.0,89.5,1.85,29.0,416.5,568.42,433.78
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,507.78,389.13
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.0,440.87,338.29
2016,10,14,16,30,604.0,74.0,1.6,28.0,264.0,377.14,288.14
2016,10,14,16,45,541.5,66.0,1.45,27.5,212.0,305.74,230.64
2016,10,14,17,0,479.0,58.0,1.3,27.0,160.0,240.85,176.74
2016,10,14,17,15,378.0,46.5,1.2,26.0,112.0,168.43,117.56
2016,10,14,17,30,277.0,35.0,1.1,25.0,64.0,108.34,67.65
2016,10,14,17,45,138.5,17.5,1.05,24.5,32.0,43.58,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.4,19.5,21.0,23.96,0.0
2016,10,15,7,0,162.0,29.0,2.6,20.0,42.0,69.68,36.74
2016,10,15,7,15,275.5,44.0,2.8,20.5,86.5,127.1,88.29
2016,10,15,7,30,389.0,59.0,3.0,21.0,131.0,197.33,147.0
2016,10,15,7,45,467.0,67.5,3.2,21.5,182.5,263.98,204.1
2016,10,15,8,0,545.0,76.0,3.4,22.0,234.0,337.34,265.82
2016,10,15,8,15,277.5,106.5,3.6,22.5,187.5,255.79,203.85
2016,10,15,8,30,10.0,137.0,3.8,23.0,141.0,132.43,103.03
2016,10,15,8,45,41.0,169.5,4.05,24.0,189.0,191.94,150.73
2016,10,15,9,0,72.0,202.0,4.3,25.0,237.0,248.4,194.83
2016,10,15,9,15,36.0,156.0,4.3,25.5,173.5,175.93,136.39
2016,10,15,9,30,0.0,110.0,4.3,26.0,110.0,98.33,73.43
2016,10,15,9,45,403.0,109.0,4.35,26.5,361.5,463.03,365.97
2016,10,15,10,0,806.0,108.0,4.4,27.0,613.0,811.97,619.54
2016,10,15,10,15,818.0,110.5,4.4,27.5,646.5,854.32,644.35
2016,10,15,10,30,830.0,113.0,4.4,28.0,680.0,894.4,669.14
2016,10,15,10,45,472.5,232.5,4.4,28.5,558.0,715.44,539.31
2016,10,15,11,0,115.0,352.0,4.4,29.0,436.0,468.0,351.42
2016,10,15,11,15,144.5,364.0,4.35,29.0,472.0,529.2,396.84
2016,10,15,11,30,174.0,376.0,4.3,29.0,508.0,574.19,429.19
2016,10,15,11,45,210.5,377.5,4.3,29.5,539.0,614.47,457.54
2016,10,15,12,0,247.0,379.0,4.3,30.0,570.0,654.54,485.43
2016,10,15,12,15,251.5,378.5,4.25,30.0,573.5,659.3,488.51
2016,10,15,12,30,256.0,378.0,4.2,30.0,577.0,681.1,503.4
2016,10,15,12,45,306.0,362.0,4.2,30.5,597.0,711.89,525.31
2016,10,15,13,0,356.0,346.0,4.2,31.0,617.0,740.49,545.5
2016,10,15,13,15,317.0,347.5,4.15,31.0,585.0,698.49,515.6
2016,10,15,13,30,278.0,349.0,4.1,31.0,553.0,656.31,485.76
2016,10,15,13,45,574.0,222.5,4.1,31.0,626.5,805.36,598.05
2016,10,15,14,0,870.0,96.0,4.1,31.0,700.0,913.09,672.21
2016,10,15,14,15,860.0,94.5,4.05,31.0,668.0,876.49,647.77
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,837.3,622.46
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,795.96,595.72
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,745.88,562.62
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.0,691.14,526.7
2016,10,15,15,30,770.0,86.0,3.9,30.0,466.0,635.78,488.7
2016,10,15,15,45,739.5,82.5,3.85,30.0,416.5,573.24,442.46
2016,10,15,16,0,709.0,79.0,3.8,30.0,367.0,513.39,396.9
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.0,445.42,344.14
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,380.62,292.19
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,308.79,233.48
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,243.56,178.61
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,170.1,118.15
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,109.38,67.1
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,44.18,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,81.5,14.5,3.4,21.5,20.5,24.14,0.0
2016,10,16,7,0,163.0,29.0,3.5,22.0,41.0,69.98,35.22
2016,10,16,7,15,280.0,44.0,3.75,22.5,86.0,128.95,88.84
2016,10,16,7,30,397.0,59.0,4.0,23.0,131.0,200.66,148.5
2016,10,16,7,45,487.0,66.0,4.3,23.5,184.5,270.83,208.17
2016,10,16,8,0,577.0,73.0,4.6,24.0,238.0,349.12,273.83
2016,10,16,8,15,625.0,79.5,4.65,24.5,291.0,415.23,328.55
2016,10,16,8,30,673.0,86.0,4.7,25.0,344.0,485.42,384.7
2016,10,16,8,45,719.5,86.5,4.8,25.5,397.0,551.57,436.31
2016,10,16,9,0,766.0,87.0,4.9,26.0,450.0,618.67,487.2
2016,10,16,9,15,788.5,90.5,4.85,26.5,496.5,676.39,528.86
2016,10,16,9,30,811.0,94.0,4.8,27.0,543.0,733.79,567.5
2016,10,16,9,45,835.5,93.0,4.8,27.5,585.0,786.95,602.54
2016,10,16,10,0,860.0,92.0,4.8,28.0,627.0,832.02,631.29
2016,10,16,10,15,871.5,94.0,4.7,28.5,661.0,874.52,657.25
2016,10,16,10,30,883.0,96.0,4.6,29.0,695.0,914.57,681.09
2016,10,16,10,45,894.5,95.0,4.6,29.5,722.5,948.52,701.34
2016,10,16,11,0,906.0,94.0,4.6,30.0,750.0,979.54,719.48
2016,10,16,11,15,911.0,95.0,4.55,30.0,768.5,1003.38,734.02
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,1023.65,746.3
2016,10,16,11,45,922.5,94.5,4.45,30.5,797.5,1038.88,753.87
2016,10,16,12,0,929.0,93.0,4.4,31.0,808.0,1050.34,759.09
2016,10,16,12,15,929.0,93.0,4.35,31.0,809.0,1053.08,760.36
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,1051.87,759.31
2016,10,16,12,45,927.5,92.5,4.25,31.5,802.0,1044.64,753.02
2016,10,16,13,0,926.0,92.0,4.2,32.0,794.0,1033.51,744.45
2016,10,16,13,15,921.5,91.0,4.15,32.0,777.5,1015.03,732.82
2016,10,16,13,30,917.0,90.0,4.1,32.0,761.0,992.89,718.97
2016,10,16,13,45,909.5,89.0,4.1,32.0,736.0,964.4,701.34
2016,10,16,14,0,902.0,88.0,4.1,32.0,711.0,932.66,681.61
2016,10,16,14,15,892.0,86.5,4.05,32.0,678.0,895.09,657.7
2016,10,16,14,30,882.0,85.0,4.0,32.0,645.0,854.82,631.9
2016,10,16,14,45,868.5,83.0,3.95,32.0,605.5,808.68,601.92
2016,10,16,15,0,855.0,81.0,3.9,32.0,566.0,760.6,570.34
2016,10,16,15,15,835.5,78.0,3.8,31.5,520.5,710.73,538.04
2016,10,16,15,30,816.0,75.0,3.7,31.0,475.0,654.08,499.92
2016,10,16,15,45,787.5,72.0,3.6,31.0,425.0,591.28,453.71
2016,10,16,16,0,759.0,69.0,3.5,31.0,375.0,529.24,406.77
2016,10,16,16,15,719.5,64.5,3.15,30.0,322.0,460.91,354.66
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,395.35,302.71
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.0,323.25,243.53
2016,10,16,17,0,555.0,48.0,2.1,28.0,161.0,256.45,187.06
2016,10,16,17,15,449.5,38.5,1.9,27.0,111.5,180.55,124.37
2016,10,16,17,30,344.0,29.0,1.7,26.0,62.0,117.62,70.41
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.0,40.39,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.0,3.55,21.5,20.0,23.26,0.0
2016,10,17,7,0,155.0,28.0,3.7,22.0,40.0,67.38,32.19
2016,10,17,7,15,271.5,43.5,3.95,22.5,84.5,126.86,87.31
2016,10,17,7,30,388.0,59.0,4.2,23.0,129.0,198.49,146.95
2016,10,17,7,45,484.0,65.5,4.5,23.5,182.5,269.84,207.55
2016,10,17,8,0,580.0,72.0,4.8,24.0,236.0,350.13,274.86
2016,10,17,8,15,628.0,78.5,4.85,24.5,289.0,416.38,329.82
2016,10,17,8,30,676.0,85.0,4.9,25.0,342.0,486.7,386.21
2016,10,17,8,45,725.5,84.5,5.0,25.5,395.0,553.63,438.56
2016,10,17,9,0,775.0,84.0,5.1,26.0,448.0,621.88,490.48
2016,10,17,9,15,797.5,87.0,5.1,26.5,494.5,679.37,532.09
2016,10,17,9,30,820.0,90.0,5.1,27.0,541.0,736.5,570.9
2016,10,17,9,45,842.5,89.5,5.15,27.5,583.0,788.87,605.78
2016,10,17,10,0,865.0,89.0,5.2,28.0,625.0,833.06,634.36
2016,10,17,10,15,876.5,91.0,5.15,28.5,659.0,875.67,660.96
2016,10,17,10,30,888.0,93.0,5.1,29.0,693.0,915.82,685.49
2016,10,17,10,45,898.0,93.0,5.1,29.5,719.5,949.57,705.73
2016,10,17,11,0,908.0,93.0,5.1,30.0,746.0,980.31,723.83
2016,10,17,11,15,913.0,93.5,5.1,30.0,764.5,1003.54,738.38
2016,10,17,11,30,918.0,94.0,5.1,30.0,783.0,1023.2,750.69
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,1035.91,756.94
2016,10,17,12,0,918.0,98.0,5.1,31.0,801.0,1044.74,760.81
2016,10,17,12,15,918.0,98.0,5.05,31.0,801.5,1047.4,761.97
2016,10,17,12,30,918.0,98.0,5.0,31.0,802.0,1046.16,760.78
2016,10,17,12,45,916.0,97.5,4.95,31.5,794.0,1038.45,753.97
2016,10,17,13,0,914.0,97.0,4.9,32.0,786.0,1026.9,744.88
2016,10,17,13,15,909.5,96.0,4.85,32.0,769.5,1008.56,733.1
2016,10,17,13,30,905.0,95.0,4.8,32.0,753.0,986.61,719.1
2016,10,17,13,45,898.0,94.0,4.75,32.0,728.0,958.84,701.36
2016,10,17,14,0,891.0,93.0,4.7,32.0,703.0,927.84,681.55
2016,10,17,14,15,880.5,91.0,4.6,32.0,670.5,889.58,656.74
2016,10,17,14,30,870.0,89.0,4.5,32.0,638.0,848.7,630.11
2016,10,17,14,45,852.5,88.0,4.45,32.0,598.0,800.91,598.76
2016,10,17,15,0,835.0,87.0,4.4,32.0,558.0,757.68,570.32
2016,10,17,15,15,815.0,84.0,4.3,31.5,512.5,702.34,533.9
2016,10,17,15,30,795.0,81.0,4.2,31.0,467.0,646.27,495.58
2016,10,17,15,45,766.5,77.5,4.1,31.0,417.0,583.88,449.41
2016,10,17,16,0,738.0,74.0,4.0,31.0,367.0,522.31,402.57
2016,10,17,16,15,696.5,69.0,3.55,30.5,314.5,453.47,349.04
2016,10,17,16,30,655.0,64.0,3.1,30.0,262.0,389.22,297.33
2016,10,17,16,45,592.0,57.0,2.7,29.5,209.0,316.09,237.5
2016,10,17,17,0,529.0,50.0,2.3,29.0,156.0,249.5,181.41
2016,10,17,17,15,421.5,39.5,2.15,28.0,107.0,173.62,119.1
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,111.0,65.16
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,37.98,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.45,21.5,6.0,5.46,0.0
2016,10,18,7,0,0.0,12.0,3.6,22.0,12.0,10.55,0.67
2016,10,18,7,15,0.0,27.5,3.85,22.5,27.5,24.24,13.79
2016,10,18,7,30,0.0,43.0,4.1,23.0,43.0,38.25,25.74
2016,10,18,7,45,0.0,60.5,4.35,23.5,60.5,54.45,39.34
2016,10,18,8,0,0.0,78.0,4.6,24.0,78.0,70.66,52.72
2016,10,18,8,15,183.5,106.5,4.7,24.5,175.5,210.22,166.68
2016,10,18,8,30,367.0,135.0,4.8,25.0,273.0,363.86,289.5
2016,10,18,8,45,274.0,169.5,4.9,25.5,280.5,354.92,281.26
2016,10,18,9,0,181.0,204.0,5.0,26.0,288.0,334.69,263.55
2016,10,18,9,15,476.5,154.5,5.0,26.5,407.5,522.68,411.81
2016,10,18,9,30,772.0,105.0,5.0,27.0,527.0,717.42,557.54
2016,10,18,9,45,793.5,106.0,5.0,27.5,568.0,768.94,591.07
2016,10,18,10,0,815.0,107.0,5.0,28.0,609.0,819.38,623.93
2016,10,18,10,15,827.0,109.0,4.95,28.5,642.5,861.28,650.04
2016,10,18,10,30,839.0,111.0,4.9,29.0,676.0,900.87,674.22
2016,10,18,10,45,848.5,112.0,4.85,29.5,702.0,934.44,694.01
2016,10,18,11,0,858.0,113.0,4.8,30.0,728.0,965.09,711.68
2016,10,18,11,15,863.5,114.0,4.7,30.0,746.0,978.52,718.89
2016,10,18,11,30,869.0,115.0,4.6,30.0,764.0,998.41,730.76
2016,10,18,11,45,681.5,203.0,4.55,30.5,716.0,936.73,687.54
2016,10,18,12,0,494.0,291.0,4.5,31.0,668.0,842.1,618.44
2016,10,18,12,15,433.5,316.5,4.4,31.0,647.5,809.64,594.73
2016,10,18,12,30,373.0,342.0,4.3,31.0,627.0,760.27,559.37
2016,10,18,12,45,332.0,349.0,4.2,31.0,600.5,724.73,533.95
2016,10,18,13,0,291.0,356.0,4.1,31.0,574.0,688.29,507.75
2016,10,18,13,15,281.0,349.5,4.0,31.0,556.5,666.71,492.85
2016,10,18,13,30,271.0,343.0,3.9,31.0,539.0,644.21,477.24
2016,10,18,13,45,428.5,280.5,3.8,31.0,578.0,731.13,542.42
2016,10,18,14,0,586.0,218.0,3.7,31.0,617.0,795.0,590.19
2016,10,18,14,15,578.5,207.0,3.6,31.0,585.5,757.49,564.46
2016,10,18,14,30,571.0,196.0,3.5,31.0,554.0,718.26,537.95
2016,10,18,14,45,566.5,183.0,3.4,31.0,519.0,677.74,510.35
2016,10,18,15,0,562.0,170.0,3.3,31.0,484.0,635.64,481.24
2016,10,18,15,15,647.5,131.0,3.1,30.5,464.5,635.61,483.76
2016,10,18,15,30,733.0,92.0,2.9,30.0,445.0,618.29,473.22
2016,10,18,15,45,721.0,84.5,2.75,30.0,401.0,564.58,433.39
2016,10,18,16,0,709.0,77.0,2.6,30.0,357.0,510.23,392.14
2016,10,18,16,15,666.0,72.0,2.25,29.0,304.5,442.22,340.19
2016,10,18,16,30,623.0,67.0,1.9,28.0,252.0,377.53,288.96
2016,10,18,16,45,555.5,59.5,1.55,27.5,199.5,303.89,228.88
2016,10,18,17,0,488.0,52.0,1.2,27.0,147.0,237.35,173.06
2016,10,18,17,15,378.0,41.0,1.2,26.5,100.0,162.78,111.96
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,101.66,58.77
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,34.78,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,70.5,13.0,2.15,22.0,17.5,21.59,0.0
2016,10,19,7,0,141.0,26.0,2.3,22.0,35.0,62.48,25.55
2016,10,19,7,15,258.5,40.5,2.45,22.5,78.0,121.35,82.94
2016,10,19,7,30,376.0,55.0,2.6,23.0,121.0,191.55,141.25
2016,10,19,7,45,462.0,63.0,2.8,23.5,172.0,260.07,199.33
2016,10,19,8,0,548.0,71.0,3.0,24.0,223.0,336.18,262.75
