Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,0.9,16.0,23.0,45.69,0.0
2016,10,29,7,15,290.5,30.0,1.1,16.5,64.5,124.45,81.71
2016,10,29,7,30,435.0,43.0,1.3,17.0,106.0,204.84,152.15
2016,10,29,7,45,526.5,49.5,1.5,18.0,157.5,275.19,213.17
2016,10,29,8,0,618.0,56.0,1.7,19.0,209.0,355.37,280.84
2016,10,29,8,15,667.5,61.5,1.85,20.0,261.0,422.6,336.49
2016,10,29,8,30,717.0,67.0,2.0,21.0,313.0,492.07,391.73
2016,10,29,8,45,754.5,69.5,2.15,22.0,363.0,556.37,440.95
2016,10,29,9,0,792.0,72.0,2.3,23.0,413.0,622.42,489.65
2016,10,29,9,15,814.5,75.0,2.35,23.5,458.0,679.8,529.98
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,736.78,567.98
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,786.45,600.39
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,827.27,626.27
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,868.14,651.24
2016,10,29,10,30,889.0,86.0,2.6,26.0,648.0,906.53,674.21
2016,10,29,10,45,895.5,88.0,2.65,26.5,673.0,938.66,693.21
2016,10,29,11,0,902.0,90.0,2.7,27.0,698.0,967.65,710.11
2016,10,29,11,15,907.0,90.5,2.7,27.0,715.0,990.12,723.73
2016,10,29,11,30,912.0,91.0,2.7,27.0,732.0,1009.09,735.22
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,1021.89,741.87
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,1030.95,746.29
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,1032.62,747.17
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,1030.45,745.83
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,1021.96,739.63
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,1009.72,731.23
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,991.37,720.06
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,969.51,706.76
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,940.3,689.11
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,908.0,669.4
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,870.19,645.55
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,829.88,619.87
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,784.44,590.42
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,730.98,555.01
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,674.57,517.75
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,617.81,478.21
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,553.36,430.28
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,492.69,383.62
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,422.4,328.67
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,356.18,274.95
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,279.77,211.49
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,211.73,153.57
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,112.73,74.63
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,27.45,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,12.28,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,26.59,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,99.25,64.22
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,170.85,126.53
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,237.98,183.7
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,319.65,251.72
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,386.95,307.18
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,459.19,364.5
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,525.93,415.72
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,595.83,467.48
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,653.5,508.1
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,708.02,544.06
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,758.87,575.0
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,808.59,604.29
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,850.97,630.34
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,891.14,654.63
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,925.83,674.38
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,957.81,692.25
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,981.39,704.71
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,991.22,708.63
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,1009.14,718.59
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,1023.56,726.37
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,1026.27,728.49
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,1025.21,728.56
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,1018.52,725.96
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,1008.07,721.13
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,989.73,710.81
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,967.89,698.38
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,941.03,681.9
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,910.96,663.28
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,872.6,639.98
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,831.75,614.82
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,792.61,590.51
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,744.3,559.52
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,688.31,523.4
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,631.77,485.21
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,568.89,439.01
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,506.97,391.93
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,436.49,337.23
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,369.56,283.16
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,295.38,221.92
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,227.03,163.74
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,144.98,94.3
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,72.25,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,50.45,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,131.83,83.88
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,215.05,158.48
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,286.43,220.54
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,365.23,287.0
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,433.21,343.73
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,504.93,401.22
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,569.1,450.42
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,634.66,498.84
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,692.36,538.93
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,743.49,572.5
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,792.45,604.72
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,839.65,635.32
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,880.32,660.31
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,918.39,683.35
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,950.4,702.67
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,979.2,719.87
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,1000.55,732.73
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,1018.29,743.41
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,1029.27,748.89
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,1036.36,752.09
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,1037.62,753.21
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,1035.02,752.09
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,1025.03,744.9
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,1011.29,735.51
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,991.96,723.69
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,969.16,709.73
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,939.65,690.05
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,907.11,668.46
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,868.11,644.8
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,826.73,619.31
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,785.0,592.4
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,734.5,559.01
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,512.89,398.36
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,300.01,233.82
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,421.93,331.73
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,494.32,386.63
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,425.41,331.78
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,358.64,277.36
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,281.66,213.06
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,213.3,154.46
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,133.42,86.37
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,53.43,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,28.15,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,101.14,62.11
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,177.22,129.72
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,244.61,188.0
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,321.77,253.53
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,387.63,308.81
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,458.27,366.02
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,521.77,416.05
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,587.62,466.31
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,456.04,361.48
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,260.08,202.97
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,534.0,420.73
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,799.29,613.47
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,840.62,638.12
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,879.72,662.37
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,756.34,573.13
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,601.35,454.39
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,618.29,467.05
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,634.39,478.27
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,600.19,451.79
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,582.72,437.21
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,818.37,612.45
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,1004.83,737.6
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,996.61,729.84
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,984.77,721.35
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,965.78,709.16
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,943.42,694.89
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,738.92,555.31
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,507.07,383.21
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,686.19,521.38
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,813.44,612.44
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,766.64,580.43
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,718.24,548.03
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,662.44,510.67
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,606.39,471.31
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,542.97,423.43
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,481.13,375.34
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,413.28,321.35
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,347.54,267.31
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,269.54,202.62
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,200.89,144.39
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,122.58,77.7
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,44.05,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,15.3,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,82.24,49.2
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,149.08,109.36
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,214.96,165.47
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,292.48,230.78
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,204.59,163.16
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,79.98,60.46
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,172.95,136.96
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,279.8,222.39
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,263.57,207.94
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,254.79,199.33
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,187.21,145.04
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,113.83,85.7
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,158.89,121.08
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,205.33,156.78
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,318.93,244.49
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,423.54,322.72
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,419.96,318.94
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,415.83,315.19
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,539.94,408.71
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,665.69,500.06
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,500.82,378.4
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,335.59,253.34
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,517.92,393.31
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,696.96,523.69
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,669.4,502.89
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,641.07,482.76
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,535.56,406.06
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,450.93,342.95
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,633.19,484.71
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,770.94,586.41
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,710.03,543.6
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,650.0,501.24
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,593.46,460.27
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,537.66,418.94
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,465.4,364.23
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,402.51,315.25
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,333.87,261.07
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,271.06,210.1
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,190.88,144.81
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,129.78,94.42
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,71.77,45.02
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.19,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.38,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,7.46,0.53
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,10.54,3.15
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,13.62,5.76
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,16.71,8.35
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,80.83,61.59
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,152.26,119.57
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,159.15,124.56
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,165.94,129.54
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,279.32,220.11
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,403.21,314.98
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,394.05,305.88
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,366.75,283.9
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,482.42,371.43
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,603.51,458.69
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,633.25,478.32
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,662.46,498.01
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,558.68,421.71
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,452.13,342.39
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,345.95,263.73
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,227.06,172.98
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,117.28,88.02
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,15.91,7.19
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,22.54,12.58
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,29.18,17.95
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,20.76,11.18
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,12.36,4.39
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,11.47,3.68
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,10.58,2.98
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,8.81,1.55
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,7.05,0.12
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,49.47,34.95
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,94.14,71.49
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,82.04,61.8
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,69.99,52.1
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,216.75,172.57
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,309.78,242.57
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,232.85,177.63
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,165.43,120.52
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,89.77,55.99
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,14.55,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.82,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,7.02,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,12.3,4.45
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,20.23,11.34
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,28.18,18.18
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,35.7,24.62
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,43.23,30.98
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,58.77,43.89
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,74.84,57.04
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,85.98,66.07
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,97.18,75.08
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,134.4,105.14
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,172.61,135.47
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,173.28,135.58
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,174.02,135.84
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,126.75,97.74
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,81.59,61.13
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,100.12,76.08
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,118.97,91.14
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,117.52,89.72
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,116.09,88.36
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,69.16,50.65
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,23.88,13.9
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,47.38,33.01
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,70.93,51.98
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,97.78,73.58
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,125.75,95.98
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,122.5,93.47
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,119.27,91.06
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,116.08,88.69
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,112.93,86.37
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,84.52,63.62
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,57.47,41.74
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,33.52,22.2
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,9.68,2.44
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,8.35,1.35
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,7.03,0.25
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,5.71,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.39,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,3.07,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.75,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.88,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,7.28,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,64.58,33.62
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,134.13,99.24
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,198.56,154.91
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,274.12,219.49
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,170.07,137.63
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,41.46,29.43
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,49.0,35.7
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,56.55,41.83
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,63.67,47.51
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,70.8,53.14
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,83.62,63.37
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,96.72,73.71
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,103.22,78.78
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,109.76,83.88
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,162.71,126.06
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,217.55,168.79
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,215.41,166.72
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,213.31,164.87
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,212.24,163.58
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,211.2,162.34
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,250.24,192.79
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,308.35,237.26
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,254.88,196.09
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,220.39,169.46
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,393.78,305.13
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,533.69,410.08
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,434.12,334.74
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,321.79,249.11
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,425.6,332.3
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,520.45,405.82
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,516.4,404.39
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,507.69,399.86
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,396.94,314.83
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,285.43,227.22
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,247.7,197.66
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,211.54,168.59
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,173.96,138.08
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,130.99,102.55
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,93.96,71.23
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,59.23,41.79
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,32.01,16.73
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,7.46,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,14.95,6.66
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,23.77,14.42
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,32.61,22.1
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,42.36,30.5
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,52.11,38.8
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,69.13,52.99
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,86.59,67.34
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,97.28,75.87
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,108.03,84.34
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,91.7,70.52
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,76.17,57.47
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,90.47,69.06
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,105.03,80.76
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,58.87,42.86
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.13,6.01
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,36.71,24.57
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,59.36,43.04
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,59.81,43.27
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,60.26,43.53
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,37.17,24.75
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,14.14,5.94
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,22.55,12.84
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,30.96,19.73
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,42.03,28.8
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,53.12,37.87
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,31.82,20.51
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,10.59,3.08
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,80.61,60.57
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,157.31,122.52
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,163.67,127.94
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,170.04,133.52
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,208.41,165.96
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,233.7,187.6
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,204.46,164.12
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,175.88,140.89
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,252.56,204.08
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,301.32,240.13
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,227.48,176.38
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,165.28,121.82
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,86.38,50.7
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,11.82,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,67.28,29.33
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,146.23,106.96
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,211.15,163.76
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,290.28,231.47
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,199.36,161.38
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,57.62,42.99
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,298.63,245.85
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,549.56,444.47
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,321.89,263.6
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,35.3,23.79
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,75.71,57.19
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,118.99,92.16
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,96.15,73.38
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,74.42,55.57
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,98.82,75.15
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,123.97,95.07
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,174.07,135.06
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,225.74,175.67
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,184.39,142.49
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,143.99,110.13
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,160.61,123.41
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,177.4,136.71
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,125.29,95.26
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,75.37,55.3
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,76.69,56.46
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,78.02,57.58
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,58.43,41.88
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,38.89,26.12
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,79.75,59.32
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,123.83,94.83
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,111.48,85.1
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,99.22,75.46
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,67.23,49.79
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,37.04,25.17
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,258.14,209.8
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,434.79,346.55
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,363.97,288.39
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,298.24,234.03
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,220.25,168.67
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,155.32,113.16
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,85.28,47.91
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,17.09,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,17.6,8.63
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,29.09,18.7
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,40.61,28.7
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,53.5,39.77
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,66.52,50.78
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,112.22,89.24
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,160.13,128.98
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,138.58,110.58
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,117.14,92.24
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,118.03,92.56
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,119.06,92.99
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,122.15,95.3
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,125.3,97.67
