Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,309.0,294.0,5.8,19.0,494.0,647.2,513.87
2016,11,18,12,45,601.0,193.5,5.85,19.0,576.5,837.79,663.71
2016,11,18,13,0,893.0,93.0,5.9,19.0,659.0,981.34,767.76
2016,11,18,13,15,622.5,177.5,5.95,19.0,567.5,826.25,654.96
2016,11,18,13,30,352.0,262.0,6.0,19.0,476.0,635.37,506.95
2016,11,18,13,45,614.5,173.5,6.05,19.0,530.0,788.5,630.39
2016,11,18,14,0,877.0,85.0,6.1,19.0,584.0,889.5,705.92
2016,11,18,14,15,865.5,83.5,6.1,19.0,553.0,860.86,685.57
2016,11,18,14,30,854.0,82.0,6.1,19.0,522.0,821.37,657.72
2016,11,18,14,45,826.5,82.5,6.2,19.0,483.0,769.45,620.68
2016,11,18,15,0,799.0,83.0,6.3,19.0,444.0,716.69,582.45
2016,11,18,15,15,773.5,79.5,6.3,18.5,401.0,660.28,541.46
2016,11,18,15,30,748.0,76.0,6.3,18.0,358.0,603.72,498.06
2016,11,18,15,45,717.5,70.0,6.3,17.5,312.0,544.55,450.63
2016,11,18,16,0,687.0,64.0,6.3,17.0,266.0,483.5,400.07
2016,11,18,16,15,629.5,57.5,6.15,16.5,216.5,409.55,336.95
2016,11,18,16,30,572.0,51.0,6.0,16.0,167.0,340.46,275.9
2016,11,18,16,45,487.5,41.5,5.9,15.5,120.5,262.48,206.29
2016,11,18,17,0,403.0,32.0,5.8,15.0,74.0,193.68,141.64
2016,11,18,17,15,201.5,16.0,5.75,14.5,37.0,86.44,13.84
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,244.0,12.0,4.1,3.5,31.5,74.79,0.0
2016,11,19,7,30,488.0,24.0,4.2,4.0,63.0,196.35,131.7
2016,11,19,7,45,592.5,31.0,4.3,4.5,113.5,274.46,218.17
2016,11,19,8,0,697.0,38.0,4.4,5.0,164.0,362.38,300.2
2016,11,19,8,15,755.0,42.5,4.6,5.5,216.5,435.19,368.04
2016,11,19,8,30,813.0,47.0,4.8,6.0,269.0,508.98,434.44
2016,11,19,8,45,848.5,50.0,5.05,7.0,319.5,574.85,491.21
2016,11,19,9,0,884.0,53.0,5.3,8.0,370.0,642.32,547.09
2016,11,19,9,15,908.0,55.5,5.25,8.5,416.5,702.33,593.59
2016,11,19,9,30,932.0,58.0,5.2,9.0,463.0,761.96,637.52
2016,11,19,9,45,948.0,60.0,5.2,9.5,504.0,814.01,674.79
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,864.31,710.05
2016,11,19,10,15,975.5,63.0,5.1,10.5,579.0,907.47,738.72
2016,11,19,10,30,987.0,64.0,5.0,11.0,613.0,947.99,764.96
2016,11,19,10,45,994.5,65.0,4.95,11.5,639.0,982.01,786.47
2016,11,19,11,0,1002.0,66.0,4.9,12.0,665.0,1012.71,805.41
2016,11,19,11,15,1006.5,67.0,4.8,12.5,683.0,1037.08,819.26
2016,11,19,11,30,1011.0,68.0,4.7,13.0,701.0,1057.69,830.4
2016,11,19,11,45,1012.0,69.0,4.6,13.5,710.5,1071.03,836.45
2016,11,19,12,0,1013.0,70.0,4.5,14.0,720.0,1080.34,839.81
2016,11,19,12,15,1013.0,70.0,4.4,14.0,721.0,1083.33,840.56
2016,11,19,12,30,1013.0,70.0,4.3,14.0,722.0,1082.23,838.7
2016,11,19,12,45,1010.5,69.5,4.25,14.5,713.5,1073.99,831.34
2016,11,19,13,0,1008.0,69.0,4.2,15.0,705.0,1061.71,821.48
2016,11,19,13,15,1003.0,68.5,4.15,15.0,688.5,1043.11,808.98
2016,11,19,13,30,998.0,68.0,4.1,15.0,672.0,1020.74,794.04
2016,11,19,13,45,990.0,67.0,4.05,15.0,647.0,991.34,774.29
2016,11,19,14,0,982.0,66.0,4.0,15.0,622.0,958.6,752.25
2016,11,19,14,15,970.5,65.0,3.9,15.0,589.5,919.7,725.5
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,878.07,696.7
2016,11,19,14,45,938.0,64.0,3.75,15.0,517.0,827.74,661.6
2016,11,19,15,0,917.0,64.0,3.7,15.0,477.0,775.93,624.99
2016,11,19,15,15,893.5,61.5,3.6,14.5,431.5,718.08,584.13
2016,11,19,15,30,870.0,59.0,3.5,14.0,386.0,659.71,541.79
2016,11,19,15,45,836.0,55.5,3.4,13.5,336.5,598.03,493.12
2016,11,19,16,0,802.0,52.0,3.3,13.0,287.0,532.32,439.51
2016,11,19,16,15,748.0,47.5,2.85,12.0,234.5,456.69,375.73
2016,11,19,16,30,694.0,43.0,2.4,11.0,182.0,385.15,312.8
2016,11,19,16,45,600.5,36.0,1.95,10.5,131.5,299.44,236.16
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,223.18,163.77
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,98.38,11.75
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,15,228.5,11.5,1.05,2.0,29.5,70.09,0.0
2016,11,20,7,30,457.0,23.0,1.1,3.0,59.0,184.45,119.68
2016,11,20,7,45,564.5,30.5,1.2,4.0,108.0,262.76,206.61
2016,11,20,8,0,672.0,38.0,1.3,5.0,157.0,350.77,286.31
2016,11,20,8,15,730.5,43.0,1.3,5.5,209.0,422.97,351.07
2016,11,20,8,30,789.0,48.0,1.3,6.0,261.0,500.0,416.87
2016,11,20,8,45,823.0,52.0,1.35,7.0,311.0,565.67,470.26
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,627.78,518.62
2016,11,20,9,15,881.5,58.5,1.6,9.0,406.5,686.83,562.67
2016,11,20,9,30,906.0,61.0,1.8,10.0,452.0,745.63,604.13
2016,11,20,9,45,922.5,63.0,2.05,11.0,492.5,796.98,639.62
2016,11,20,10,0,939.0,65.0,2.3,12.0,533.0,846.71,673.33
2016,11,20,10,15,950.5,66.5,2.3,12.5,566.5,889.65,700.76
2016,11,20,10,30,962.0,68.0,2.3,13.0,600.0,930.04,726.04
2016,11,20,10,45,969.0,69.5,2.3,13.5,625.5,963.58,746.3
2016,11,20,11,0,976.0,71.0,2.3,14.0,651.0,993.89,764.24
2016,11,20,11,15,981.0,71.5,2.3,14.0,669.0,1017.63,779.13
2016,11,20,11,30,986.0,72.0,2.3,14.0,687.0,1037.74,791.71
2016,11,20,11,45,989.0,71.5,2.3,14.5,696.0,1050.9,798.3
2016,11,20,12,0,992.0,71.0,2.3,15.0,705.0,1060.16,802.49
2016,11,20,12,15,992.0,71.0,2.3,15.0,706.0,1063.15,804.23
2016,11,20,12,30,992.0,71.0,2.3,15.0,707.0,1062.15,803.58
2016,11,20,12,45,988.5,71.5,2.35,15.5,698.5,1054.37,797.79
2016,11,20,13,0,985.0,72.0,2.4,16.0,690.0,1042.68,789.63
2016,11,20,13,15,980.0,71.0,2.4,16.0,673.5,1023.85,777.76
2016,11,20,13,30,975.0,70.0,2.4,16.0,657.0,1001.33,763.59
2016,11,20,13,45,966.0,69.5,2.45,16.5,632.5,972.24,744.17
2016,11,20,14,0,957.0,69.0,2.5,17.0,608.0,939.94,722.6
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.0,901.23,697.39
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,859.87,670.17
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,811.63,638.11
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,761.77,604.33
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,704.81,564.81
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,647.38,523.87
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,586.08,475.7
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,520.87,422.91
2016,11,20,16,15,726.5,47.5,2.05,14.5,228.0,446.13,362.08
2016,11,20,16,30,672.0,43.0,1.8,13.0,177.0,375.55,301.81
2016,11,20,16,45,578.5,35.5,1.55,12.0,127.5,290.56,227.42
2016,11,20,17,0,485.0,28.0,1.3,11.0,78.0,215.21,156.84
2016,11,20,17,15,242.5,14.0,1.35,10.5,39.0,94.79,5.84
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,189.5,12.0,1.9,6.0,26.5,60.19,0.0
2016,11,21,7,30,379.0,24.0,2.2,7.0,53.0,158.96,97.88
2016,11,21,7,45,488.0,32.5,2.55,8.0,99.0,235.21,183.11
2016,11,21,8,0,597.0,41.0,2.9,9.0,145.0,320.69,260.56
2016,11,21,8,15,659.0,46.5,2.85,9.5,194.5,391.24,324.24
2016,11,21,8,30,721.0,52.0,2.8,10.0,244.0,467.02,389.76
2016,11,21,8,45,758.5,56.0,2.75,11.0,292.0,531.37,442.73
2016,11,21,9,0,796.0,60.0,2.7,12.0,340.0,597.56,494.7
2016,11,21,9,15,822.0,63.0,3.1,13.0,384.5,656.07,539.98
2016,11,21,9,30,848.0,66.0,3.5,14.0,429.0,714.55,582.41
2016,11,21,9,45,864.5,68.0,3.95,15.0,467.5,757.49,612.5
2016,11,21,10,0,881.0,70.0,4.4,16.0,506.0,805.04,645.95
2016,11,21,10,15,893.0,72.0,4.45,16.5,538.5,847.07,674.22
2016,11,21,10,30,905.0,74.0,4.5,17.0,571.0,886.77,700.51
2016,11,21,10,45,912.0,75.5,4.6,18.0,595.5,918.81,720.06
2016,11,21,11,0,919.0,77.0,4.7,19.0,620.0,947.82,737.37
2016,11,21,11,15,923.5,78.0,4.7,19.0,637.0,970.67,752.41
2016,11,21,11,30,928.0,79.0,4.7,19.0,654.0,990.09,765.17
2016,11,21,11,45,931.5,78.5,4.7,19.5,663.0,1003.15,772.11
2016,11,21,12,0,935.0,78.0,4.7,20.0,672.0,1012.55,776.68
2016,11,21,12,15,934.0,78.0,4.7,20.0,672.5,1014.46,777.79
2016,11,21,12,30,933.0,78.0,4.7,20.0,673.0,1012.61,776.54
2016,11,21,12,45,928.0,78.0,4.7,20.5,664.5,1003.13,768.7
2016,11,21,13,0,923.0,78.0,4.7,21.0,656.0,990.0,758.58
2016,11,21,13,15,917.0,77.5,4.7,21.0,639.5,971.75,746.58
2016,11,21,13,30,911.0,77.0,4.7,21.0,623.0,950.1,732.35
2016,11,21,13,45,900.0,76.5,4.7,21.5,598.5,920.63,711.29
2016,11,21,14,0,889.0,76.0,4.7,22.0,574.0,888.28,688.3
2016,11,21,14,15,875.5,74.5,4.65,22.0,543.0,849.89,662.01
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,809.23,633.97
2016,11,21,14,45,837.5,72.5,4.55,22.0,473.0,766.01,603.86
2016,11,21,15,0,813.0,72.0,4.5,22.0,434.0,714.43,567.24
2016,11,21,15,15,787.0,69.0,4.3,21.5,391.5,658.09,526.99
2016,11,21,15,30,761.0,66.0,4.1,21.0,349.0,601.65,485.17
2016,11,21,15,45,721.0,62.5,3.95,21.0,302.5,536.21,433.31
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,472.69,381.44
2016,11,21,16,15,623.0,53.5,3.35,20.0,207.5,402.92,323.8
2016,11,21,16,30,565.0,48.0,2.9,19.0,159.0,335.37,265.98
2016,11,21,16,45,466.5,39.5,2.5,18.0,113.5,253.31,195.33
2016,11,21,17,0,368.0,31.0,2.1,17.0,68.0,181.94,130.19
2016,11,21,17,15,184.0,15.5,2.15,16.5,34.0,81.03,0.0
2016,11,21,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.0,2.95,16.0,3.0,2.73,0.0
2016,11,22,7,30,0.0,6.0,3.0,16.0,6.0,5.26,0.0
2016,11,22,7,45,0.0,13.0,3.15,16.5,13.0,11.42,3.7
2016,11,22,8,0,0.0,20.0,3.3,17.0,20.0,17.58,9.11
2016,11,22,8,15,0.0,28.0,3.45,17.0,28.0,24.65,15.24
2016,11,22,8,30,0.0,36.0,3.6,17.0,36.0,31.72,21.34
2016,11,22,8,45,0.0,43.5,3.75,17.5,43.5,38.36,26.93
2016,11,22,9,0,0.0,51.0,3.9,18.0,51.0,45.01,32.44
2016,11,22,9,15,0.0,90.5,4.25,18.5,90.5,81.61,62.89
2016,11,22,9,30,0.0,130.0,4.6,19.0,130.0,120.94,95.09
2016,11,22,9,45,0.0,142.0,5.0,19.5,142.5,132.29,103.94
2016,11,22,10,0,0.0,154.0,5.4,20.0,155.0,143.74,112.83
2016,11,22,10,15,5.0,171.0,5.55,20.0,174.5,164.71,129.77
2016,11,22,10,30,10.0,188.0,5.7,20.0,194.0,186.13,147.0
2016,11,22,10,45,5.5,177.5,5.85,20.5,181.0,170.69,133.88
2016,11,22,11,0,1.0,167.0,6.0,21.0,168.0,155.5,121.06
2016,11,22,11,15,2.0,171.5,5.95,21.0,173.0,160.69,125.12
2016,11,22,11,30,3.0,176.0,5.9,21.0,178.0,165.97,129.27
2016,11,22,11,45,20.5,220.5,5.85,21.0,233.5,228.52,179.74
2016,11,22,12,0,38.0,265.0,5.8,21.0,289.0,312.28,246.09
2016,11,22,12,15,22.0,230.0,5.65,21.0,244.0,239.9,188.42
2016,11,22,12,30,6.0,195.0,5.5,21.0,199.0,187.93,146.6
2016,11,22,12,45,7.0,198.5,5.4,21.5,203.0,192.56,150.12
2016,11,22,13,0,8.0,202.0,5.3,22.0,207.0,197.27,153.66
2016,11,22,13,15,4.0,159.5,5.1,22.0,162.0,150.42,116.31
2016,11,22,13,30,0.0,117.0,4.9,22.0,117.0,105.2,79.99
2016,11,22,13,45,18.0,173.0,4.75,22.0,183.0,177.22,138.67
2016,11,22,14,0,36.0,229.0,4.6,22.0,249.0,268.93,211.87
2016,11,22,14,15,18.0,189.5,4.35,22.0,199.5,194.88,152.81
2016,11,22,14,30,0.0,150.0,4.1,22.0,150.0,139.13,107.87
2016,11,22,14,45,0.0,79.0,3.95,22.0,79.0,69.91,51.95
2016,11,22,15,0,0.0,8.0,3.8,22.0,8.0,7.04,0.19
2016,11,22,15,15,0.0,7.0,3.6,21.5,7.0,6.16,0.0
2016,11,22,15,30,0.0,6.0,3.4,21.0,6.0,5.27,0.0
2016,11,22,15,45,0.0,5.0,3.2,21.0,5.0,4.39,0.0
2016,11,22,16,0,0.0,4.0,3.0,21.0,4.0,3.51,0.0
2016,11,22,16,15,0.0,3.5,2.75,20.5,3.5,3.07,0.0
2016,11,22,16,30,0.0,3.0,2.5,20.0,3.0,2.63,0.0
2016,11,22,16,45,0.0,2.0,2.25,20.0,2.0,1.75,0.0
2016,11,22,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,2.0,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.75,8.5,23.0,53.31,0.0
2016,11,23,7,30,332.0,23.0,3.8,9.0,46.0,144.81,79.11
2016,11,23,7,45,456.0,31.5,3.9,9.5,92.0,224.79,173.42
2016,11,23,8,0,580.0,40.0,4.0,10.0,138.0,310.8,251.78
2016,11,23,8,15,646.5,46.0,4.2,10.5,188.0,382.94,317.49
2016,11,23,8,30,713.0,52.0,4.4,11.0,238.0,460.85,385.98
2016,11,23,8,45,758.0,55.5,4.6,12.0,287.0,528.51,443.21
2016,11,23,9,0,803.0,59.0,4.8,13.0,336.0,598.71,500.35
2016,11,23,9,15,830.5,62.0,4.8,13.5,381.5,658.47,547.21
2016,11,23,9,30,858.0,65.0,4.8,14.0,427.0,712.29,586.4
2016,11,23,9,45,878.5,66.5,4.8,14.5,467.0,764.08,623.15
2016,11,23,10,0,899.0,68.0,4.8,15.0,507.0,814.7,658.31
2016,11,23,10,15,912.0,69.5,4.65,15.5,540.5,857.54,686.12
2016,11,23,10,30,925.0,71.0,4.5,16.0,574.0,898.08,711.68
2016,11,23,10,45,934.5,72.0,4.4,16.5,600.0,932.31,732.6
2016,11,23,11,0,944.0,73.0,4.3,17.0,626.0,963.56,751.27
2016,11,23,11,15,950.0,74.0,4.15,17.5,644.0,988.37,765.25
2016,11,23,11,30,956.0,75.0,4.0,18.0,662.0,1009.72,776.76
2016,11,23,11,45,961.0,74.0,3.9,18.5,672.0,1024.0,783.73
2016,11,23,12,0,966.0,73.0,3.8,19.0,682.0,1034.56,788.27
2016,11,23,12,15,966.0,73.5,3.65,19.0,683.0,1038.31,789.47
2016,11,23,12,30,966.0,74.0,3.5,19.0,684.0,1038.18,788.22
2016,11,23,12,45,964.0,73.5,3.4,19.5,677.0,1030.99,781.28
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,1019.96,772.01
2016,11,23,13,15,957.0,72.0,3.15,20.0,654.0,1001.71,759.13
2016,11,23,13,30,952.0,71.0,3.0,20.0,638.0,979.86,744.01
2016,11,23,13,45,944.0,70.0,2.95,20.0,614.0,951.84,725.64
2016,11,23,14,0,936.0,69.0,2.9,20.0,590.0,920.64,705.16
2016,11,23,14,15,924.5,68.0,2.8,20.0,558.5,883.46,680.14
2016,11,23,14,30,913.0,67.0,2.7,20.0,527.0,843.72,653.27
2016,11,23,14,45,895.5,65.0,2.6,20.0,489.0,795.66,620.31
2016,11,23,15,0,878.0,63.0,2.5,20.0,451.0,746.0,585.89
2016,11,23,15,15,854.0,60.5,2.35,19.5,407.5,689.81,546.93
2016,11,23,15,30,830.0,58.0,2.2,19.0,364.0,638.51,510.47
2016,11,23,15,45,795.0,54.5,2.05,19.0,316.0,573.23,459.53
2016,11,23,16,0,760.0,51.0,1.9,19.0,268.0,509.3,408.05
2016,11,23,16,15,704.5,46.5,1.65,18.0,218.0,435.32,347.92
2016,11,23,16,30,649.0,42.0,1.4,17.0,168.0,365.61,288.74
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.0,281.29,216.37
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,206.83,147.29
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,90.96,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.0,21.5,47.37,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,43.0,129.52,64.65
2016,11,24,7,45,394.5,34.5,1.35,10.0,86.0,204.68,156.24
2016,11,24,8,0,502.0,46.0,1.5,11.0,129.0,286.73,229.44
2016,11,24,8,15,571.0,53.0,1.45,11.5,177.0,356.73,291.12
2016,11,24,8,30,640.0,60.0,1.4,12.0,225.0,433.04,355.53
2016,11,24,8,45,678.0,66.5,1.4,12.5,271.5,496.4,407.33
2016,11,24,9,0,716.0,73.0,1.4,13.0,318.0,561.96,458.68
2016,11,24,9,15,746.0,77.0,1.6,14.0,362.0,617.45,501.01
2016,11,24,9,30,776.0,81.0,1.8,15.0,406.0,676.91,543.85
2016,11,24,9,45,794.5,84.5,2.0,16.0,444.5,727.1,578.2
2016,11,24,10,0,813.0,88.0,2.2,17.0,483.0,776.13,611.11
2016,11,24,10,15,828.0,90.5,2.2,17.5,515.5,819.62,639.14
2016,11,24,10,30,843.0,93.0,2.2,18.0,548.0,861.14,665.39
2016,11,24,10,45,850.0,96.0,2.25,18.5,573.0,893.9,685.71
2016,11,24,11,0,857.0,99.0,2.3,19.0,598.0,923.81,704.04
2016,11,24,11,15,508.0,195.5,2.35,19.5,493.5,724.45,561.39
2016,11,24,11,30,159.0,292.0,2.4,20.0,389.0,478.38,372.53
2016,11,24,11,45,523.5,194.5,2.45,20.5,521.5,752.61,583.22
2016,11,24,12,0,888.0,97.0,2.5,21.0,654.0,987.64,742.63
2016,11,24,12,15,888.0,97.0,2.55,21.0,655.0,990.59,742.54
2016,11,24,12,30,888.0,97.0,2.6,21.0,656.0,989.97,742.62
2016,11,24,12,45,883.0,97.5,2.7,21.5,648.0,991.66,743.5
2016,11,24,13,0,878.0,98.0,2.8,22.0,640.0,979.64,735.32
2016,11,24,13,15,871.5,97.0,2.85,22.0,624.5,960.92,723.84
2016,11,24,13,30,865.0,96.0,2.9,22.0,609.0,938.91,710.26
2016,11,24,13,45,852.5,95.5,2.95,22.0,584.5,908.92,691.25
2016,11,24,14,0,840.0,95.0,3.0,22.0,560.0,876.2,670.33
2016,11,24,14,15,826.0,93.0,2.9,22.0,529.5,837.9,644.41
2016,11,24,14,30,812.0,91.0,2.8,22.0,499.0,797.45,616.88
2016,11,24,14,45,789.5,89.0,2.75,22.0,461.5,748.36,583.24
2016,11,24,15,0,767.0,87.0,2.7,22.0,424.0,698.21,548.44
2016,11,24,15,15,739.0,83.0,2.5,21.5,382.0,644.87,510.99
2016,11,24,15,30,711.0,79.0,2.3,21.0,340.0,588.08,468.58
2016,11,24,15,45,664.5,75.0,2.15,21.0,293.5,520.41,415.88
2016,11,24,16,0,618.0,71.0,2.0,21.0,247.0,455.4,363.76
2016,11,24,16,15,555.5,63.5,1.75,20.0,199.5,381.29,303.93
2016,11,24,16,30,493.0,56.0,1.5,19.0,152.0,312.51,246.27
2016,11,24,16,45,388.0,45.5,1.25,18.5,107.0,229.11,175.47
2016,11,24,17,0,283.0,35.0,1.0,18.0,62.0,156.94,110.81
2016,11,24,17,15,141.5,17.5,1.0,17.5,31.0,69.75,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,71.0,13.0,0.55,14.5,17.5,30.0,0.0
2016,11,25,7,30,142.0,26.0,0.6,15.0,35.0,86.22,36.42
2016,11,25,7,45,252.0,40.5,0.65,15.5,74.0,157.29,117.0
2016,11,25,8,0,362.0,55.0,0.7,16.0,113.0,234.55,183.64
2016,11,25,8,15,181.0,50.5,0.95,16.0,79.5,160.16,128.33
2016,11,25,8,30,0.0,46.0,1.2,16.0,46.0,40.59,28.89
2016,11,25,8,45,0.0,56.0,1.45,16.5,56.0,49.45,36.49
2016,11,25,9,0,0.0,66.0,1.7,17.0,66.0,58.33,43.85
2016,11,25,9,15,0.0,45.0,1.85,17.0,45.0,39.69,28.04
2016,11,25,9,30,0.0,24.0,2.0,17.0,24.0,21.14,12.29
2016,11,25,9,45,0.0,50.5,2.15,17.5,50.5,44.59,31.95
2016,11,25,10,0,0.0,77.0,2.3,18.0,77.0,68.13,51.38
2016,11,25,10,15,0.0,49.5,2.4,18.0,49.5,43.72,30.96
2016,11,25,10,30,0.0,22.0,2.5,18.0,22.0,19.4,10.61
2016,11,25,10,45,0.0,67.5,2.65,18.0,67.5,59.72,44.12
2016,11,25,11,0,0.0,113.0,2.8,18.0,113.0,101.48,78.34
2016,11,25,11,15,7.0,164.5,2.85,18.0,169.0,158.53,124.81
2016,11,25,11,30,14.0,216.0,2.9,18.0,225.0,218.14,172.56
2016,11,25,11,45,7.0,177.5,3.0,18.0,182.0,171.44,134.78
2016,11,25,12,0,0.0,139.0,3.1,18.0,139.0,126.32,98.12
2016,11,25,12,15,0.0,133.5,3.15,18.0,133.5,120.95,93.81
2016,11,25,12,30,0.0,128.0,3.2,18.0,128.0,115.63,89.51
2016,11,25,12,45,0.0,104.5,3.25,18.0,104.5,93.23,71.3
2016,11,25,13,0,0.0,81.0,3.3,18.0,81.0,71.76,53.76
2016,11,25,13,15,4.0,138.0,3.3,18.0,140.5,129.3,101.04
2016,11,25,13,30,8.0,195.0,3.3,18.0,200.0,190.84,150.9
2016,11,25,13,45,6.5,187.5,3.35,18.0,192.0,182.04,143.85
2016,11,25,14,0,5.0,180.0,3.4,18.0,184.0,173.4,137.07
2016,11,25,14,15,31.5,197.0,3.45,17.5,213.5,228.59,183.17
2016,11,25,14,30,58.0,214.0,3.5,17.0,243.0,271.31,218.89
2016,11,25,14,45,29.0,154.0,3.55,17.0,168.5,177.68,142.74
2016,11,25,15,0,0.0,94.0,3.6,17.0,94.0,84.33,65.19
2016,11,25,15,15,0.0,84.0,3.6,16.5,84.0,75.0,57.75
2016,11,25,15,30,0.0,74.0,3.6,16.0,74.0,65.72,50.19
2016,11,25,15,45,0.0,63.5,3.6,16.0,63.5,56.11,42.16
2016,11,25,16,0,0.0,53.0,3.6,16.0,53.0,46.79,34.27
2016,11,25,16,15,0.0,42.0,3.5,15.5,42.0,37.04,25.96
2016,11,25,16,30,0.0,31.0,3.4,15.0,31.0,27.31,17.56
2016,11,25,16,45,0.0,21.5,3.35,15.0,21.5,18.91,10.18
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,10.54,2.69
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.26,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,51.0,12.0,2.45,9.0,15.5,23.93,0.0
2016,11,26,7,30,102.0,24.0,2.6,9.0,31.0,65.43,22.85
2016,11,26,7,45,202.5,42.0,2.8,9.5,69.5,140.94,107.23
2016,11,26,8,0,303.0,60.0,3.0,10.0,108.0,215.24,173.8
2016,11,26,8,15,373.5,73.0,2.95,10.5,153.0,280.43,231.88
2016,11,26,8,30,444.0,86.0,2.9,11.0,198.0,352.88,294.64
2016,11,26,8,45,498.0,94.0,2.9,12.0,243.0,416.46,347.84
2016,11,26,9,0,552.0,102.0,2.9,13.0,288.0,488.36,405.67
2016,11,26,9,15,587.0,108.5,2.85,13.5,330.0,546.72,451.44
2016,11,26,9,30,622.0,115.0,2.8,14.0,372.0,606.34,496.76
2016,11,26,9,45,651.0,118.5,2.8,15.0,410.0,659.05,534.73
2016,11,26,10,0,680.0,122.0,2.8,16.0,448.0,711.74,570.75
2016,11,26,10,15,400.5,183.0,2.65,16.5,378.5,565.9,454.25
2016,11,26,10,30,121.0,244.0,2.5,17.0,309.0,377.58,301.71
2016,11,26,10,45,116.5,256.0,2.45,17.5,320.5,374.07,298.69
2016,11,26,11,0,112.0,268.0,2.4,18.0,332.0,385.73,306.43
2016,11,26,11,15,66.5,249.0,2.3,18.0,287.5,321.38,254.78
2016,11,26,11,30,21.0,230.0,2.2,18.0,243.0,239.83,189.23
2016,11,26,11,45,21.0,234.0,2.15,18.5,247.0,243.93,192.18
2016,11,26,12,0,21.0,238.0,2.1,19.0,251.0,248.11,194.93
2016,11,26,12,15,10.5,196.0,2.05,19.0,202.5,193.71,151.67
2016,11,26,12,30,0.0,154.0,2.0,19.0,154.0,141.08,109.4
2016,11,26,12,45,52.5,221.0,1.95,19.5,253.5,276.09,218.07
2016,11,26,13,0,105.0,288.0,1.9,20.0,353.0,405.45,317.51
2016,11,26,13,15,76.5,270.0,1.85,20.0,316.5,356.16,278.71
2016,11,26,13,30,48.0,252.0,1.8,20.0,280.0,307.77,241.12
2016,11,26,13,45,24.0,197.5,1.8,20.0,211.5,208.52,163.61
2016,11,26,14,0,0.0,143.0,1.8,20.0,143.0,131.21,101.6
2016,11,26,14,15,5.5,160.5,1.75,20.0,163.5,154.25,120.69
2016,11,26,14,30,11.0,178.0,1.7,20.0,184.0,177.99,140.06
2016,11,26,14,45,23.0,176.0,1.7,20.0,186.5,186.39,147.45
2016,11,26,15,0,35.0,174.0,1.7,20.0,189.0,206.52,164.19
2016,11,26,15,15,29.5,157.5,1.65,19.5,169.5,183.95,146.48
2016,11,26,15,30,24.0,141.0,1.6,19.0,150.0,152.09,121.08
2016,11,26,15,45,18.0,122.5,1.6,19.0,129.0,129.28,102.48
2016,11,26,16,0,12.0,104.0,1.6,19.0,108.0,107.1,84.12
2016,11,26,16,15,6.0,84.5,1.4,18.5,86.5,84.4,65.19
2016,11,26,16,30,0.0,65.0,1.2,18.0,65.0,62.26,46.46
2016,11,26,16,45,0.0,45.0,1.0,17.5,45.0,42.45,29.49
2016,11,26,17,0,0.0,25.0,0.8,17.0,25.0,22.16,11.75
2016,11,26,17,15,0.0,12.5,0.85,16.5,12.5,11.0,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,11.5,2.45,12.0,16.0,30.91,0.0
2016,11,27,7,30,161.0,23.0,2.7,12.0,32.0,87.06,24.37
2016,11,27,7,45,269.0,37.0,2.95,12.5,71.0,158.94,118.88
2016,11,27,8,0,377.0,51.0,3.2,13.0,110.0,236.37,188.4
2016,11,27,8,15,188.5,56.5,3.5,13.5,86.0,160.97,130.91
2016,11,27,8,30,0.0,62.0,3.8,14.0,62.0,56.04,42.32
2016,11,27,8,45,0.0,75.5,4.1,15.0,75.5,68.71,53.05
2016,11,27,9,0,0.0,89.0,4.4,16.0,89.0,81.42,63.53
2016,11,27,9,15,0.0,102.0,4.65,16.5,102.0,93.67,73.56
2016,11,27,9,30,0.0,115.0,4.9,17.0,115.0,106.0,83.52
2016,11,27,9,45,1.0,135.5,5.2,17.5,136.0,126.95,100.54
2016,11,27,10,0,2.0,156.0,5.5,18.0,157.0,148.17,117.57
2016,11,27,10,15,15.0,182.5,5.65,18.5,190.5,186.05,148.45
2016,11,27,10,30,28.0,209.0,5.8,19.0,224.0,225.1,179.88
2016,11,27,10,45,55.0,234.5,6.0,19.5,266.0,293.59,234.93
2016,11,27,11,0,82.0,260.0,6.2,20.0,308.0,348.87,278.72
2016,11,27,11,15,82.5,268.5,6.25,20.5,317.5,360.01,286.53
2016,11,27,11,30,83.0,277.0,6.3,21.0,327.0,371.11,294.39
2016,11,27,11,45,53.0,258.0,6.4,21.5,290.0,319.82,252.6
2016,11,27,12,0,23.0,239.0,6.5,22.0,253.0,251.27,197.15
2016,11,27,12,15,63.5,266.5,6.5,22.0,305.5,340.15,268.48
2016,11,27,12,30,104.0,294.0,6.5,22.0,358.0,412.62,325.92
2016,11,27,12,45,275.5,267.5,6.55,22.5,436.0,582.49,460.69
2016,11,27,13,0,447.0,241.0,6.6,23.0,514.0,729.9,574.4
2016,11,27,13,15,252.5,249.0,6.6,23.0,402.5,532.96,421.56
2016,11,27,13,30,58.0,257.0,6.6,23.0,291.0,323.32,254.33
2016,11,27,13,45,419.5,180.0,6.6,23.0,411.0,611.92,488.87
2016,11,27,14,0,781.0,103.0,6.6,23.0,531.0,833.32,657.78
2016,11,27,14,15,405.0,149.5,6.5,23.0,371.0,540.85,434.21
2016,11,27,14,30,29.0,196.0,6.4,23.0,211.0,226.34,178.27
2016,11,27,14,45,25.5,181.5,6.3,23.0,193.5,194.53,153.45
2016,11,27,15,0,22.0,167.0,6.2,23.0,176.0,176.92,139.51
2016,11,27,15,15,18.5,151.0,6.0,22.5,158.0,158.02,124.65
2016,11,27,15,30,15.0,135.0,5.8,22.0,140.0,139.51,109.94
2016,11,27,15,45,267.5,108.0,5.6,22.0,183.5,296.11,241.69
2016,11,27,16,0,520.0,81.0,5.4,22.0,227.0,411.94,334.6
2016,11,27,16,15,457.0,71.5,5.05,21.5,182.5,340.15,274.09
2016,11,27,16,30,394.0,62.0,4.7,21.0,138.0,272.32,215.97
2016,11,27,16,45,297.0,49.0,4.4,21.0,96.5,195.93,150.09
2016,11,27,17,0,200.0,36.0,4.1,21.0,55.0,130.77,91.3
2016,11,27,17,15,100.0,18.0,4.1,20.5,27.5,58.62,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,28,7,15,99.0,11.0,4.9,17.0,16.5,35.03,0.0
2016,11,28,7,30,198.0,22.0,5.0,17.0,33.0,96.55,17.25
2016,11,28,7,45,338.5,33.0,5.1,17.5,75.0,180.55,132.05
2016,11,28,8,0,479.0,44.0,5.2,18.0,117.0,272.09,213.18
2016,11,28,8,15,555.5,51.0,5.25,18.5,165.0,343.94,276.94
2016,11,28,8,30,632.0,58.0,5.3,19.0,213.0,422.92,344.81
2016,11,28,8,45,689.5,61.0,5.4,19.5,262.5,489.52,401.05
2016,11,28,9,0,747.0,64.0,5.5,20.0,312.0,563.63,461.3
2016,11,28,9,15,780.0,67.5,5.65,20.5,357.0,625.11,509.91
2016,11,28,9,30,813.0,71.0,5.8,21.0,402.0,687.3,556.29
2016,11,28,9,45,840.5,72.5,6.0,21.5,443.5,743.18,596.72
2016,11,28,10,0,868.0,74.0,6.2,22.0,485.0,798.49,636.1
2016,11,28,10,15,884.5,76.0,6.3,22.0,519.5,836.8,663.29
2016,11,28,10,30,901.0,78.0,6.4,22.0,554.0,880.22,694.18
2016,11,28,10,45,917.5,78.0,6.5,22.0,582.5,918.91,721.46
2016,11,28,11,0,934.0,78.0,6.6,22.0,611.0,955.08,746.88
2016,11,28,11,15,940.5,78.5,6.45,22.0,629.5,979.78,762.75
2016,11,28,11,30,947.0,79.0,6.3,22.0,648.0,1001.1,776.23
2016,11,28,11,45,955.0,78.0,6.2,22.0,659.5,1018.48,787.25
2016,11,28,12,0,963.0,77.0,6.1,22.0,671.0,1032.24,795.84
2016,11,28,12,15,963.0,77.0,6.05,22.0,672.5,1035.76,797.73
2016,11,28,12,30,963.0,77.0,6.0,22.0,674.0,1035.44,797.16
2016,11,28,12,45,690.0,163.0,5.95,22.0,588.5,886.86,691.35
2016,11,28,13,0,417.0,249.0,5.9,22.0,503.0,693.28,545.74
2016,11,28,13,15,683.5,161.5,5.9,22.0,566.0,863.76,676.93
2016,11,28,13,30,950.0,74.0,5.9,22.0,629.0,980.16,760.45
2016,11,28,13,45,841.0,97.0,5.9,22.0,574.5,899.69,703.11
2016,11,28,14,0,732.0,120.0,5.9,22.0,520.0,815.4,643.09
