Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,819.0,94.5,5.75,22.0,519.5,833.86,657.53
2016,11,28,14,30,906.0,69.0,5.6,22.0,519.0,841.0,663.27
2016,11,28,14,45,887.0,67.5,5.5,22.0,481.0,793.17,628.98
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,743.85,593.52
2016,11,28,15,15,842.5,63.5,5.0,21.5,399.5,693.36,556.65
2016,11,28,15,30,817.0,61.0,4.6,21.0,356.0,636.1,513.67
2016,11,28,15,45,778.5,57.5,4.2,21.0,308.5,569.56,460.02
2016,11,28,16,0,740.0,54.0,3.8,21.0,261.0,504.64,406.59
2016,11,28,16,15,681.0,49.0,3.25,19.5,211.5,429.34,345.14
2016,11,28,16,30,622.0,44.0,2.7,18.0,162.0,358.58,284.88
2016,11,28,16,45,517.5,36.0,2.15,17.0,114.5,270.98,209.13
2016,11,28,17,0,413.0,28.0,1.6,16.0,67.0,198.73,140.78
2016,11,28,17,15,206.5,14.0,1.55,15.5,33.5,87.33,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,37.68,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,102.9,7.26
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,186.51,138.6
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,276.43,220.67
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,348.12,285.45
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,426.88,353.98
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,490.52,407.39
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,560.49,463.41
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,620.4,509.65
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,680.84,553.35
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,733.51,589.4
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,785.16,623.85
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,829.5,653.04
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,871.85,680.35
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,898.63,696.28
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,930.84,716.01
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,956.0,729.71
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,977.94,741.06
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,994.06,748.73
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,1006.68,754.07
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,1011.13,755.93
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,1011.88,755.54
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,1006.58,751.32
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,997.58,744.86
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,980.49,733.67
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,959.97,720.38
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,933.09,701.99
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,903.14,681.64
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,864.97,658.24
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,824.43,632.95
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,785.75,607.42
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,737.92,574.99
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,680.97,535.14
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,623.77,493.86
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,558.03,443.71
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,493.92,393.09
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,419.19,333.17
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,349.09,274.46
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,266.36,204.1
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,191.48,134.9
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,84.48,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,45.8,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,119.71,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,205.96,154.39
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,300.05,243.56
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,374.1,312.8
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,454.65,385.45
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,524.01,445.94
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,596.31,506.55
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,652.28,551.8
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,713.48,597.68
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,767.81,636.93
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,821.19,674.53
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,866.87,704.88
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,910.32,732.86
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,947.33,755.84
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,981.4,776.33
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,1007.23,790.61
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,1029.5,802.26
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,1045.52,810.19
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,1057.69,815.5
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,1062.53,817.79
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,1063.36,817.57
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,1057.6,811.51
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,1047.86,802.98
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,1030.88,791.64
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,1010.14,777.92
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,982.39,759.49
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,951.29,738.81
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,914.01,713.77
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,873.98,686.67
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,825.75,653.44
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,775.86,618.62
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,719.5,578.79
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,662.55,537.68
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,596.59,486.48
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,531.88,434.02
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,461.51,375.27
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,390.88,313.93
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,303.99,237.64
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,226.86,162.85
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,99.38,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,39.89,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,107.45,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,190.72,141.93
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,278.36,224.76
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,350.33,290.63
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,426.01,357.41
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,492.13,413.34
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,560.87,468.91
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,621.29,516.39
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,682.23,561.44
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,734.33,598.32
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,785.42,633.76
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,829.63,663.88
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,871.81,692.21
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,898.22,707.97
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,929.91,727.51
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,954.8,743.57
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,976.46,757.43
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,991.46,765.3
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,1002.94,770.89
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,1007.7,773.88
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,1008.78,774.57
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,1002.03,768.67
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,991.66,760.52
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,974.89,749.61
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,954.71,736.52
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,800.17,628.04
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,612.68,487.82
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,742.24,590.26
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,827.15,652.49
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,780.98,619.67
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,733.25,586.24
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,676.38,545.59
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,619.28,503.34
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,554.23,451.46
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,490.77,399.3
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,415.82,337.93
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,349.22,280.74
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,264.24,206.76
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,190.25,136.63
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,84.09,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,14.58,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,62.24,43.22
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,105.25,82.94
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,146.46,119.99
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,190.44,158.94
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,230.6,193.96
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,284.07,239.19
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,197.11,164.8
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,96.19,76.76
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,248.26,206.78
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,392.06,324.98
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,274.14,225.88
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,128.93,102.62
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,70.38,53.69
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,16.76,8.51
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,14.56,6.64
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,12.35,4.77
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,53.53,39.33
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,95.66,74.31
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,152.14,121.01
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,211.39,169.34
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,118.67,93.46
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,34.46,23.33
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,71.3,54.19
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,110.23,86.56
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,63.72,47.94
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,19.41,10.76
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,98.62,77.74
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,187.94,152.09
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,165.66,133.7
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,143.92,115.79
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,128.5,103.32
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,113.4,90.97
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,97.47,77.64
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,81.61,64.2
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,64.67,49.76
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,47.7,35.05
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,32.83,21.94
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,18.5,8.96
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,9.23,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,5.26,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,8.77,1.84
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,13.62,6.2
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,18.46,10.54
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,22.44,14.09
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,26.42,17.58
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,36.15,26.07
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,45.9,34.51
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,29.09,19.78
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,12.33,5.11
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,65.91,51.54
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,123.94,101.08
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,107.2,86.6
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,91.11,72.76
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,90.56,72.2
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,90.03,71.68
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,126.14,102.14
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,163.54,133.36
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,84.37,66.5
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,12.36,4.97
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,62.86,48.24
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,115.89,93.24
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,94.77,75.4
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,74.41,58.16
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,59.28,45.33
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,44.18,32.46
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,57.03,43.59
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,69.91,54.74
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,47.25,35.34
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,24.67,15.85
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,22.46,13.98
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,20.24,12.09
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,17.15,9.4
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,14.06,6.7
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,11.42,4.35
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,8.78,1.98
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,6.14,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.5,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.75,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,7.46,0.18
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,12.3,4.84
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,18.91,10.79
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,25.53,16.72
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,31.72,22.17
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,37.92,27.54
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,24.66,15.92
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,11.44,4.34
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,29.53,20.03
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,47.69,35.59
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,70.35,54.94
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,94.3,75.21
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,65.04,50.15
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,37.1,26.22
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,24.72,15.58
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,12.35,4.95
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,71.3,55.26
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,134.52,108.46
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,148.41,120.04
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,162.51,131.86
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,163.08,132.38
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,163.72,133.01
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,125.76,101.27
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,89.13,70.43
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,49.51,36.74
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,10.58,3.42
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,23.81,14.82
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,37.07,26.25
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,178.88,149.44
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,316.99,266.04
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,287.52,241.85
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,258.33,217.9
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,225.1,189.65
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,192.63,161.59
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,157.56,131.02
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,123.68,100.89
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,86.56,67.52
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,45.68,30.51
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,20.37,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.63,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.38,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,7.02,0.47
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,9.66,2.85
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,12.3,5.2
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,14.95,7.52
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,52.11,40.06
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,92.32,74.76
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,72.88,57.79
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,55.68,42.82
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,42.38,31.24
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,29.12,19.68
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,89.29,71.25
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,155.61,126.65
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,142.02,114.97
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,128.83,103.85
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,141.61,114.28
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,154.57,124.73
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,164.07,132.6
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,173.7,140.6
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,102.36,81.3
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,37.12,26.14
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,116.77,93.94
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,204.88,167.32
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,177.14,143.9
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,149.99,121.15
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,132.6,106.91
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,115.4,92.73
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,96.9,77.33
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,78.63,62.0
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,366.18,311.29
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,590.62,492.49
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,529.55,441.29
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,469.77,391.44
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,396.35,328.81
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,327.96,268.46
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,249.18,197.9
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,179.96,130.87
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,80.32,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,75.81,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,176.67,122.53
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,268.76,215.87
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,342.93,285.64
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,424.25,359.5
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,492.18,420.38
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,563.21,481.88
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,624.39,533.06
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,686.15,581.68
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,732.32,616.35
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,783.37,654.35
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,634.79,533.8
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,425.99,356.44
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,381.5,317.54
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,316.9,261.69
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,250.92,205.92
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,173.2,140.04
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,173.48,139.96
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,173.84,139.91
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,150.96,120.89
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,128.6,102.28
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,144.51,115.56
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,160.75,129.06
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,148.81,119.21
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,137.01,109.5
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,104.11,82.24
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,72.6,55.92
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,77.54,60.21
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,82.92,64.88
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,78.34,61.15
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,73.79,57.44
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,66.39,51.39
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,59.22,45.46
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,289.69,246.25
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,462.23,387.4
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,387.4,322.89
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,317.73,261.68
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,229.66,183.76
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,155.09,113.85
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,69.34,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,53.96,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,146.0,99.3
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,233.46,187.57
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,304.71,253.21
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,383.89,323.33
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,449.5,379.23
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,518.56,435.33
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,578.61,482.67
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,639.84,529.01
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,687.94,562.24
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,739.17,596.94
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,783.34,624.96
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,825.8,651.0
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,641.41,512.58
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,407.48,327.1
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,420.38,337.63
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,433.04,346.02
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,436.99,347.62
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,440.53,349.02
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,341.53,272.05
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,243.95,194.54
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,241.84,193.16
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,239.82,191.38
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,296.54,237.1
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,336.36,268.79
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,352.38,281.6
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,383.47,305.9
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,260.76,208.91
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,148.28,117.51
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,136.78,108.73
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,125.42,99.66
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,391.33,320.64
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,584.26,465.7
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,519.81,413.12
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,457.46,364.03
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,383.95,307.57
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,315.56,252.01
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,232.9,182.16
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,160.98,116.31
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,73.09,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,19.14,8.53
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,34.49,24.13
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,54.08,42.06
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,73.35,59.62
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,94.7,78.82
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,116.77,98.42
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,123.18,103.88
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,129.43,109.03
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,144.68,122.24
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,160.29,135.67
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,173.38,146.78
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,186.69,158.03
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,188.93,159.32
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,191.25,160.71
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,268.09,227.15
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,333.11,282.76
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,247.97,209.38
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,153.75,127.5
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,226.04,190.7
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,320.55,271.94
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,324.41,275.28
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,328.26,278.78
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,285.44,242.05
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,227.56,192.35
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,292.39,249.34
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,340.5,291.64
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,365.68,314.15
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,372.91,321.59
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,269.79,232.31
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,174.38,148.3
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,157.0,133.41
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,140.03,118.68
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,120.01,101.11
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,100.5,83.8
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,80.27,65.79
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,60.36,47.82
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,42.11,31.12
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,23.39,13.64
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,11.45,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
