Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,62.51,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,159.5,104.78
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,256.73,209.6
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,326.11,276.91
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,407.9,352.57
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,476.98,416.15
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,549.43,480.63
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,610.92,531.99
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,673.18,580.89
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,509.94,441.37
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,277.45,237.74
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,297.07,254.05
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,316.77,269.45
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,331.68,280.63
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,346.53,291.62
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,377.65,316.99
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,426.72,356.23
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,433.97,360.51
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,440.89,364.73
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,499.46,412.35
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,557.8,458.31
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,553.11,452.72
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,547.59,447.05
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,515.46,421.4
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,483.33,395.88
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,471.6,386.5
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,459.12,376.39
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,375.88,309.61
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,281.37,232.74
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,214.59,177.95
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,140.6,115.56
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,126.45,104.2
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,112.55,92.68
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,342.86,293.14
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,496.9,416.69
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,425.5,354.36
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,355.37,292.99
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,270.11,217.63
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,195.4,146.01
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,87.74,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,35.53,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,123.94,76.83
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,212.54,169.84
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,284.71,236.75
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,365.29,308.92
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,432.65,367.65
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,504.0,427.44
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,565.11,477.17
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,627.65,526.47
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,681.15,566.71
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,734.31,605.47
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,564.34,470.24
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,332.47,277.49
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,334.49,278.93
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,335.78,278.65
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,355.41,293.98
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,375.24,309.31
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,367.2,301.74
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,358.86,294.11
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,285.84,234.3
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,199.61,162.73
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,193.98,158.3
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,188.44,153.78
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,147.73,119.92
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,108.39,86.9
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,96.42,76.79
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,84.56,66.74
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,84.21,66.57
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,83.9,66.45
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,426.65,362.46
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,707.39,585.09
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,651.44,541.81
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,595.63,498.9
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,533.23,448.18
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,472.37,397.11
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,398.12,333.23
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,328.94,271.77
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,246.68,198.48
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,174.69,130.08
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,79.5,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,40.81,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,131.82,76.67
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,225.59,177.01
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,297.14,243.7
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,377.19,315.67
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,443.48,374.66
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,513.53,434.91
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,304.38,260.17
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,33.5,23.24
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,93.03,74.21
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,159.55,129.97
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,172.48,140.21
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,185.67,150.63
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,286.23,234.3
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,393.73,321.24
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,456.7,372.41
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,521.32,424.37
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,686.48,556.13
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,828.1,665.12
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,686.58,553.03
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,515.39,415.66
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,545.75,440.47
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,593.16,477.18
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,738.81,594.59
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,867.41,691.64
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,740.49,595.57
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,609.62,492.13
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,564.87,458.68
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,520.61,424.85
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,430.12,352.02
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,331.74,271.85
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,301.59,248.21
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,271.9,224.39
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,240.19,198.16
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,208.74,171.67
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,172.77,141.02
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,138.01,110.74
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,100.53,77.72
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,64.81,45.12
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,29.15,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,44.88,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,135.76,76.31
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,230.74,182.92
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,302.44,250.78
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,382.72,323.53
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,446.54,379.95
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,517.67,439.98
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,577.95,489.49
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,639.26,537.49
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,692.51,576.34
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,745.17,613.71
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,789.97,644.0
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,833.04,672.33
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,860.42,688.95
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,893.12,709.31
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,918.81,723.55
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,941.45,735.39
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,959.02,743.46
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,973.25,749.1
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,979.53,749.2
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,982.25,746.91
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,976.77,739.13
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,967.76,729.08
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,952.92,717.39
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,934.73,703.63
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,909.52,685.29
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,881.36,665.11
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,846.36,643.1
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,816.66,624.61
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,770.17,594.25
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,722.36,562.65
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,667.63,525.43
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,612.61,486.88
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,549.38,439.31
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,487.68,391.13
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,418.16,336.09
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,350.01,279.58
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,267.01,208.85
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,194.27,141.81
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,87.71,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,97.73,49.5
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,204.44,157.95
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,276.38,223.64
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,357.11,294.46
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,427.23,354.73
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,502.24,416.63
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,563.23,465.4
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,625.69,513.61
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,677.39,549.99
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,732.8,587.92
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,778.67,618.76
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,822.96,647.97
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,860.78,672.48
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,896.3,695.19
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,923.05,713.0
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,946.78,728.84
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,959.69,737.72
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,978.85,751.17
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,984.67,755.52
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,986.88,757.69
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,982.93,754.38
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,975.39,748.79
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,961.0,739.72
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,943.21,728.44
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,918.15,712.14
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,890.04,693.73
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,855.19,671.47
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,817.91,647.25
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,779.04,620.37
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,731.18,586.5
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,676.88,547.75
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,622.2,507.9
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,559.91,459.23
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,498.87,409.8
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,426.13,349.57
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,357.59,290.43
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,277.84,220.33
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,204.9,151.68
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,92.32,4.26
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,98.87,47.6
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,209.76,165.04
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,282.56,233.2
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,364.44,306.42
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,431.11,364.79
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,501.74,423.82
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,370.35,314.07
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,177.92,148.08
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,196.79,163.65
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,215.87,178.49
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,232.49,191.41
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,249.33,204.36
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,254.31,207.02
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,259.24,209.65
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,268.07,215.98
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,277.04,222.39
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,296.47,237.33
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,316.16,252.33
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,317.58,253.11
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,319.04,254.07
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,308.44,245.28
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,297.96,236.68
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,397.68,316.5
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,477.58,378.68
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,473.16,374.92
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,467.66,371.02
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,497.31,395.34
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,506.87,404.49
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,622.71,496.36
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,712.79,564.05
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,656.96,524.14
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,601.22,483.73
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,536.81,434.27
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,474.3,384.59
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,401.29,325.83
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,333.06,268.51
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,250.79,198.05
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,178.52,132.14
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,82.3,7.64
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,6.14,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,12.3,4.79
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,19.8,11.7
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,27.3,18.53
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,35.26,25.68
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,43.24,32.73
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,43.68,33.1
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,44.12,33.44
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,49.01,37.58
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,53.9,41.68
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,61.01,47.67
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,68.13,53.62
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,82.28,65.56
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,97.02,77.89
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,104.64,84.22
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,112.3,90.6
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,110.74,89.0
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,109.21,87.49
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,112.58,90.11
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,115.97,92.77
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,126.8,101.63
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,137.82,110.61
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,132.95,106.61
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,128.14,102.7
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,148.4,119.78
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,169.32,137.32
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,152.02,123.04
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,135.0,109.02
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,199.23,163.86
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,253.03,208.83
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,227.33,187.96
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,202.45,167.76
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,335.31,281.47
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,434.65,361.72
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,362.43,300.64
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,295.82,243.36
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,217.48,174.8
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,149.43,112.56
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,69.34,9.75
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,91.34,34.96
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,193.76,149.33
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,265.79,216.44
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,347.08,289.08
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,416.65,350.53
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,491.14,414.11
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,551.83,464.22
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,614.08,513.92
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,665.84,551.75
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,721.5,591.02
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,522.45,431.22
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,253.69,206.0
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,247.56,200.52
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,225.64,181.78
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,213.96,171.51
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,202.28,161.3
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,190.22,151.02
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,178.33,140.94
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,160.88,126.68
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,143.74,112.67
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,163.41,128.56
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,183.48,144.64
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,203.49,161.1
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,223.75,177.75
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,203.89,161.49
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,184.38,145.57
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,184.02,145.63
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,183.72,145.73
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,167.16,132.48
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,150.96,119.46
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,135.5,107.17
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,120.41,95.05
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,339.36,280.74
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,486.98,399.71
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,414.9,338.52
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,347.31,280.02
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,263.4,207.15
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,189.71,139.88
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,87.47,17.05
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,94.16,30.14
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,203.41,151.97
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,274.8,217.43
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,355.41,287.7
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,420.21,343.62
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,488.84,400.63
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,549.68,449.9
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,608.66,496.54
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,662.24,536.58
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,715.45,575.4
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,761.35,608.47
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,805.79,640.14
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,845.0,666.44
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,882.11,690.97
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,910.54,708.15
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,936.04,723.13
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,953.27,732.62
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,967.13,739.86
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,974.73,743.55
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,978.81,744.94
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,969.71,738.14
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,966.99,736.07
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,954.23,726.91
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,938.11,715.65
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,916.52,699.69
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,891.73,681.67
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,866.55,665.58
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,830.27,641.6
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,787.39,611.87
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,742.65,580.58
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,688.92,541.97
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,634.71,502.35
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,571.91,453.92
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,510.25,404.75
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,436.95,347.1
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,367.75,290.18
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,288.43,222.9
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,215.13,156.87
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,98.03,23.98
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,14.1,0.0
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,30.12,20.33
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,50.47,39.54
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,70.61,58.3
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,92.7,78.83
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,115.47,99.8
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,135.59,117.9
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,166.63,145.47
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,185.65,162.22
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,205.02,179.14
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,221.86,193.34
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,238.97,207.64
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,299.86,261.21
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,362.99,315.88
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,452.8,393.53
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,546.24,472.64
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,534.86,462.66
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,540.19,466.64
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,623.63,538.28
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,688.34,593.83
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,710.74,611.97
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,713.8,614.95
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,689.58,594.68
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,647.46,560.17
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,682.1,590.7
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,695.71,604.04
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,629.17,547.82
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,549.01,480.19
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,673.36,589.91
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,754.37,658.01
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,699.41,613.09
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,643.99,567.66
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,581.3,513.35
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,519.57,458.28
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,445.2,390.37
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,378.83,327.5
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,297.14,250.59
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,224.42,178.32
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,102.62,33.62
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
