Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,104.08,25.09
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,225.56,180.66
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,300.7,256.62
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,384.72,336.51
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,453.59,401.34
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,526.21,467.09
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,588.81,521.75
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,652.55,574.88
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,707.42,617.7
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,754.99,653.65
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,801.56,687.85
2016,12,19,10,30,900.0,70.0,4.7,0.0,508.0,846.42,720.06
2016,12,19,10,45,912.5,71.0,4.7,0.0,536.5,884.11,747.88
2016,12,19,11,0,925.0,72.0,4.7,0.0,565.0,919.26,773.61
2016,12,19,11,15,786.0,112.5,4.6,0.5,542.0,876.53,737.18
2016,12,19,11,30,647.0,153.0,4.5,1.0,519.0,810.0,682.95
2016,12,19,11,45,795.5,115.0,4.45,1.5,575.0,908.41,757.07
2016,12,19,12,0,944.0,77.0,4.4,2.0,631.0,1001.73,824.22
2016,12,19,12,15,945.5,77.5,4.3,2.5,635.0,1009.53,826.38
2016,12,19,12,30,947.0,78.0,4.2,3.0,639.0,1013.62,826.63
2016,12,19,12,45,723.0,145.0,4.15,3.5,572.0,894.65,736.33
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,746.8,620.73
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,876.03,722.49
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,970.92,792.27
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,897.86,737.69
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,820.16,680.2
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,839.09,696.08
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,847.53,703.37
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,760.66,637.64
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,673.13,570.63
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,664.23,564.83
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,652.72,556.27
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,588.28,503.34
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,525.16,449.6
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,452.11,386.63
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,382.91,324.56
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,301.34,249.74
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,226.02,177.28
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,103.65,38.32
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,91.34,14.48
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,199.84,155.04
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,271.22,223.47
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,352.11,295.36
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,419.82,353.04
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,492.03,410.97
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,549.43,455.96
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,611.75,502.65
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,665.56,539.27
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,719.06,574.3
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,610.24,492.5
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,468.79,381.12
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,418.26,341.82
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,362.59,296.31
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,354.56,289.32
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,345.77,281.33
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,341.01,277.01
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,336.06,272.5
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,334.75,271.49
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,333.44,270.5
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,391.09,317.49
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,466.24,376.72
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,382.95,310.45
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,318.64,258.55
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,636.42,517.47
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,877.63,693.4
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,537.0,438.51
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,155.3,124.36
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,162.05,131.29
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,168.75,137.35
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,151.84,123.66
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,135.29,110.16
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,349.17,293.47
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,491.12,407.39
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,420.17,347.4
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,353.53,290.18
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,274.44,221.13
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,204.26,156.52
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,95.11,37.61
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,91.01,7.28
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,200.39,153.27
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,272.49,223.3
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,354.35,297.76
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,422.08,358.08
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,491.08,417.25
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,552.09,467.68
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,614.45,517.42
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,669.24,558.56
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,723.72,598.44
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,769.71,630.94
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,814.18,661.77
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,850.81,686.66
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,884.99,709.56
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,787.6,634.84
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,647.63,523.56
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,825.41,660.6
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,963.49,758.04
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,970.6,761.41
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,974.19,763.37
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,820.12,650.82
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,623.44,497.81
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,802.87,639.38
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,933.32,733.14
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,909.25,715.35
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,890.85,702.85
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,857.0,678.82
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,820.69,653.31
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,773.91,619.9
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,725.86,585.24
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,672.63,546.37
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,619.03,506.55
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,557.5,457.21
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,500.52,410.04
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,428.69,351.19
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,361.17,293.66
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,281.41,224.46
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,210.62,159.91
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,97.97,41.93
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,83.81,0.0
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,183.88,139.68
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,255.33,208.98
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,336.76,283.29
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,405.01,344.56
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,478.18,407.88
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,539.3,459.56
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,598.74,508.23
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,653.3,550.41
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,707.75,590.97
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,753.96,623.62
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,798.76,654.46
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,836.52,679.66
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,872.01,702.79
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,791.36,640.8
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,686.16,556.69
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,835.71,671.2
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,961.15,758.74
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,968.39,761.91
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,972.11,763.77
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,968.6,759.59
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,961.57,753.18
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,948.9,744.07
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,932.87,732.77
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,908.84,714.88
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,881.85,695.05
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,848.84,673.23
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,821.17,655.21
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,774.41,622.01
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,726.44,587.62
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,673.61,549.04
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,620.36,509.47
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,557.34,458.85
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,499.26,410.63
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,427.93,352.32
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,360.85,295.2
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,279.3,224.06
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,207.15,158.34
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,97.34,45.37
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,7.47,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,14.95,6.42
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,25.11,15.74
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,35.29,24.86
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,46.62,34.82
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,58.35,44.97
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,69.6,54.55
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,80.9,64.02
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,91.24,72.39
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,101.65,80.69
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,110.6,87.81
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,119.63,94.94
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,127.21,100.82
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,134.87,106.73
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,140.06,110.82
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,145.32,114.99
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,146.59,115.7
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,147.93,116.49
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,138.26,108.58
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,128.77,100.84
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,128.28,100.28
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,127.84,99.77
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,118.56,92.26
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,109.37,84.84
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,112.45,87.29
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,115.63,89.84
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,87.53,66.95
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,61.02,45.21
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,59.68,44.21
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,58.34,43.2
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,52.56,38.49
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,46.78,33.75
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,266.76,220.21
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,437.74,354.91
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,367.84,297.15
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,301.0,241.6
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,224.5,176.66
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,157.8,118.39
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,75.65,36.12
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,71.4,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,159.97,115.04
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,228.97,178.75
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,308.03,247.18
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,194.86,158.45
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,37.03,25.57
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,44.12,31.59
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,51.22,37.49
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,371.41,307.31
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,680.79,548.01
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,595.48,478.34
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,484.43,387.93
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,350.81,280.8
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,195.52,153.26
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,416.86,333.55
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,633.39,501.52
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,596.93,470.34
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,539.43,424.53
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,596.77,468.78
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,635.37,498.61
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,504.42,397.07
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,374.22,293.96
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,431.75,340.06
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,470.0,370.74
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,427.09,337.18
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,384.98,304.23
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,225.83,178.65
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,86.74,65.31
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,411.98,335.05
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,677.35,540.42
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,624.92,500.97
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,572.61,461.37
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,508.5,410.91
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,446.71,361.07
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,376.91,304.32
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,311.67,249.48
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,231.0,181.07
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,163.25,121.94
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,78.36,39.28
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,5.7,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,11.42,3.22
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,19.8,10.7
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,28.19,18.0
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,37.04,25.58
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,45.91,33.07
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,54.34,40.07
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,62.94,47.1
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,70.8,53.43
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,78.7,59.72
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,187.21,149.92
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,298.06,240.15
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,211.11,168.25
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,117.73,90.67
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,168.22,131.76
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,220.67,173.94
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,351.72,280.12
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,487.91,387.3
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,316.55,251.19
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,124.8,95.45
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,265.69,209.74
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,403.21,318.0
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,334.14,262.84
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,266.39,208.52
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,589.19,470.26
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,850.96,667.8
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,817.98,643.76
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,782.87,619.36
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,576.67,462.23
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,367.03,294.33
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,484.09,391.14
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,562.42,454.75
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,489.22,395.97
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,425.17,343.83
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,355.48,286.92
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,291.2,232.94
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,213.84,167.22
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,139.32,103.51
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,65.64,33.75
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,76.34,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,169.71,119.94
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,240.7,186.25
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,322.23,256.86
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,390.48,315.11
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,464.05,375.59
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,525.49,424.68
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,585.68,471.3
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,507.92,408.12
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,397.99,318.49
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,436.9,349.09
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,476.42,379.22
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,502.92,398.23
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,528.82,416.66
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,557.01,437.48
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,584.7,457.81
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,611.8,477.08
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,638.21,495.71
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,660.83,512.45
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,682.22,528.29
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,663.34,512.7
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,643.11,496.44
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,799.36,614.02
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,918.19,695.59
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,896.1,679.63
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,871.02,662.76
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,837.44,641.0
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,801.53,617.53
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,758.0,587.28
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,713.08,555.81
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,660.64,518.59
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,611.51,483.05
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,547.79,433.69
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,486.04,384.74
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,416.15,329.49
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,350.46,275.65
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,269.25,208.32
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,197.26,146.59
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,101.65,56.97
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,57.01,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,126.34,89.53
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,192.52,150.18
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,269.69,216.81
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,335.19,272.64
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,406.83,331.71
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,471.51,382.59
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,535.93,431.21
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,591.9,471.79
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,648.63,511.42
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,446.91,356.01
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,170.15,133.25
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,241.2,190.87
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,302.24,238.1
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,313.96,246.39
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,325.7,254.94
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,304.93,237.94
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,284.0,220.97
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,358.45,279.44
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,451.86,349.92
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,372.06,288.79
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,310.73,241.42
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,334.75,260.83
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,358.46,279.48
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,340.84,266.26
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,323.4,253.34
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,391.43,307.98
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,438.83,345.95
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,575.14,452.54
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,672.44,526.51
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,619.12,488.06
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,566.01,449.63
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,502.17,401.32
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,440.57,353.31
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,368.69,295.93
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,305.66,243.77
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,231.64,181.7
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,166.35,125.42
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,94.01,55.29
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,17.88,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,44.41,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,100.13,69.41
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,161.37,124.66
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,239.34,191.16
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,303.68,246.1
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,374.46,305.04
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,433.72,353.2
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,496.08,402.45
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,402.2,325.65
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,291.31,233.33
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,294.19,235.38
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,309.74,247.01
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,383.13,304.55
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,444.07,351.44
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,559.28,441.09
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,679.05,531.34
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,780.8,606.9
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,891.85,683.4
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,900.48,688.09
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,906.07,691.55
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,721.3,558.05
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,509.62,396.27
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,527.91,411.85
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,562.55,438.32
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,493.24,385.13
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,442.75,345.77
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,446.06,350.42
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,447.39,353.35
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,496.31,393.19
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,537.56,426.39
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,565.05,449.6
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,588.3,468.59
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,528.24,421.41
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,469.68,374.78
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,400.61,320.01
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,335.66,266.67
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,259.59,202.73
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,191.14,143.58
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,101.68,61.5
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.82,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,18.28,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,40.9,26.3
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,68.67,52.27
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,97.28,78.07
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,124.68,102.65
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,152.84,127.54
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,178.32,149.7
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,204.17,171.83
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,226.08,189.93
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,248.15,207.88
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,255.29,213.15
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,261.79,217.81
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,239.0,197.45
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,201.48,164.89
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,365.02,303.26
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,503.17,417.33
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,467.03,385.82
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,429.01,353.09
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,552.6,455.74
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,658.6,542.18
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,588.36,483.76
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,499.35,410.68
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,492.14,405.27
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,484.32,399.21
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,543.64,447.98
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,581.63,479.34
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,559.25,462.06
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,535.72,444.0
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,482.51,401.17
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,431.03,359.36
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,570.81,478.54
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,675.2,564.13
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,613.01,513.99
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,551.6,462.71
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,480.81,402.63
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,413.17,343.19
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,330.69,269.99
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,260.26,204.66
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,134.11,87.86
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,15.46,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,11.01,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,22.59,12.32
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,42.65,30.9
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,62.1,48.38
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,84.05,67.81
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,106.73,87.62
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,128.68,106.48
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,161.32,134.08
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,154.98,128.01
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,158.2,130.0
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,242.22,201.1
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,318.95,264.36
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,392.15,323.51
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,453.01,371.93
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,397.24,325.0
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,321.06,261.97
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,250.58,204.42
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,169.05,136.65
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,286.62,234.69
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,395.14,321.89
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,311.58,253.74
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,214.1,173.76
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,137.94,111.22
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,67.29,51.82
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,102.6,81.81
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,140.56,113.72
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,94.67,75.26
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,52.15,39.25
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,37.95,27.17
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,23.8,15.0
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,21.58,13.16
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,19.37,11.3
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,16.71,9.01
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,14.07,6.7
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,11.42,4.39
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,8.78,2.05
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,6.58,0.07
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,4.38,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,2.19,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
